Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,9.34,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,14.89,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,29.15,15.86
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,58.33,34.91
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,91.18,59.27
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,128.38,89.2
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,164.78,120.46
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,202.89,153.33
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,243.18,187.43
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,285.68,222.82
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,328.81,257.91
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,374.64,294.44
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,431.22,339.11
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,491.03,385.59
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,500.59,392.52
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,501.45,392.66
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,534.09,418.01
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,566.61,442.79
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,593.12,462.71
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,615.82,479.82
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,657.35,511.67
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,695.36,540.27
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,731.42,566.03
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,760.33,586.7
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,739.14,571.97
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,719.09,558.52
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,694.34,541.69
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,667.16,523.07
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,638.84,503.48
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,611.14,483.38
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,573.22,455.11
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,534.43,425.78
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,495.11,395.73
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,455.27,364.5
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,408.32,327.31
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,362.06,289.4
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,307.13,244.0
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,255.37,199.7
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,193.79,146.67
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,139.22,93.15
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,72.62,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,16.62,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,10.32,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,17.05,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,28.44,13.14
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,70.11,33.99
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,113.26,63.5
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,163.29,103.47
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,212.43,146.34
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,264.94,192.8
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,303.9,229.97
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,336.59,260.49
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,364.98,286.1
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,384.74,303.41
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,417.45,330.02
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,448.47,354.54
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,473.32,373.57
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,495.81,390.35
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,511.16,401.43
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,523.96,410.39
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,561.0,438.9
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,598.3,467.2
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,614.57,479.08
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,628.99,489.7
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,628.55,489.24
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,625.8,487.22
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,648.88,505.75
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,665.65,519.55
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,673.0,526.05
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,674.19,527.8
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,652.58,512.81
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,628.48,495.73
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,584.58,463.3
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,538.21,428.63
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,518.42,413.91
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,495.31,395.78
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,458.14,366.04
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,417.06,332.08
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,351.04,278.07
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,287.28,224.39
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,221.89,168.08
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,163.67,111.7
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,89.54,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,27.19,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,11.3,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,18.94,0.0
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,31.55,15.21
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,71.7,35.39
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,116.03,65.9
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,168.61,107.64
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,218.58,150.68
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,272.16,197.3
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,323.16,241.79
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,375.59,286.37
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,423.97,326.76
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,472.31,365.86
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,515.8,400.1
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,558.48,432.63
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,597.04,461.23
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,633.52,487.54
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,664.1,509.43
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,692.01,529.0
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,715.17,543.78
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,735.3,556.44
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,749.58,565.56
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,760.56,572.58
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,766.17,576.09
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,768.39,577.48
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,763.7,574.67
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,755.67,569.79
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,742.56,562.11
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,726.36,552.37
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,703.45,537.78
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,682.13,524.31
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,649.54,502.56
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,614.91,478.05
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,573.61,447.73
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,531.29,415.82
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,480.81,377.7
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,430.75,338.43
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,370.97,290.49
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,317.21,245.19
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,248.21,186.69
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,186.69,128.59
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,102.48,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,30.79,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,10.81,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,18.48,0.12
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,34.8,20.42
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,62.44,39.29
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,93.59,62.91
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,128.39,90.97
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,163.75,120.55
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,201.49,152.17
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,241.79,185.68
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,283.81,220.22
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,315.69,246.45
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,343.92,269.21
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,354.05,277.54
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,359.75,281.88
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,353.59,276.67
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,346.91,270.65
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,409.7,319.28
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,471.44,366.15
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,493.89,382.81
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,516.04,399.43
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,558.51,431.43
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,594.59,458.53
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,597.5,460.58
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,598.51,461.54
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,618.55,477.64
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,639.35,493.89
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,672.34,519.21
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,697.13,536.99
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,666.43,515.89
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,636.86,495.2
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,620.1,483.93
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,597.57,468.07
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,567.8,446.18
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,535.56,421.76
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,485.65,383.84
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,436.01,344.79
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,379.77,299.39
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,323.57,252.1
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,254.51,193.24
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,192.66,135.49
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,107.02,1.78
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,32.75,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,13.27,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,18.86,2.27
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,34.94,18.74
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,72.34,40.49
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,114.11,67.42
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,171.34,110.58
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,221.55,154.18
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,275.3,201.36
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,326.5,246.55
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,379.24,292.13
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,428.0,333.73
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,476.84,374.32
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,520.36,409.58
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,563.08,443.24
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,601.71,473.23
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,638.33,501.08
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,670.15,524.59
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,699.47,545.48
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,709.17,551.5
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,711.76,552.7
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,682.07,530.09
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,644.39,500.98
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,661.77,514.5
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,676.82,525.9
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,662.29,514.84
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,645.32,502.21
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,604.12,471.64
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,565.32,442.6
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,593.45,465.85
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,612.75,481.89
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,602.5,474.56
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,585.85,462.48
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,537.21,425.64
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,486.96,387.02
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,466.7,371.11
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,439.95,348.64
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,381.1,301.0
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,324.86,253.6
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,259.18,197.28
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,197.75,140.55
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,111.76,19.46
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,35.48,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,13.76,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,20.35,4.76
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,35.43,16.84
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,81.42,40.63
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,128.62,73.62
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,184.24,118.51
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,237.65,165.83
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,294.06,216.26
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,347.18,263.88
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,400.53,310.59
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,451.35,354.17
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,501.71,396.05
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,547.71,433.28
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,592.19,468.22
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,631.75,498.81
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,668.99,526.96
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,702.1,551.68
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,732.38,572.79
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,756.18,588.59
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,776.65,602.03
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,790.23,611.01
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,800.22,617.61
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,806.43,622.02
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,809.03,624.06
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,805.03,621.22
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,797.48,616.06
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,783.12,606.68
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,765.48,595.09
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,743.26,579.81
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,718.14,562.47
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,685.76,540.08
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,651.13,515.61
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,610.15,484.96
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,571.71,455.27
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,519.79,414.26
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,468.08,371.9
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,407.16,322.95
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,348.77,273.78
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,278.81,213.79
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,215.0,155.03
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,131.16,39.54
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,51.29,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,14.25,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,20.38,6.19
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,37.0,20.07
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,73.83,41.53
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,117.48,70.13
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,177.23,115.38
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,228.69,159.78
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,284.49,208.32
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,335.67,253.0
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,388.06,297.45
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,437.63,338.49
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,486.62,377.66
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,531.02,412.15
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,574.13,444.49
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,612.51,472.44
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,648.81,498.03
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,680.21,519.21
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,708.92,537.14
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,731.8,550.3
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,751.55,561.19
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,765.54,568.32
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,776.12,573.21
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,780.67,574.3
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,781.79,573.32
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,778.41,572.45
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,771.7,569.56
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,758.55,562.44
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,742.29,553.34
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,723.4,542.89
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,697.4,527.51
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,665.13,506.86
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,630.81,483.73
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,589.41,454.3
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,546.95,423.31
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,495.86,387.25
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,445.17,349.68
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,387.94,304.84
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,331.0,258.08
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,261.94,200.09
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,199.88,144.71
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,118.63,46.12
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,43.01,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,15.24,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,21.99,8.37
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,39.4,21.77
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,76.32,43.61
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,120.34,72.55
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,180.71,118.1
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,232.71,162.54
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,289.0,210.82
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,340.78,255.28
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,394.05,299.68
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,444.22,340.65
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,494.05,380.03
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,538.96,414.65
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,582.54,447.25
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,621.89,476.38
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,659.12,503.32
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,691.0,526.08
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,720.19,545.65
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,744.08,561.16
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,764.84,574.58
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,780.7,584.74
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,793.2,592.77
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,798.7,596.85
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,800.69,598.76
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,797.81,598.04
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,791.48,595.13
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,778.17,587.47
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,761.59,577.66
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,739.56,563.96
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,714.69,548.25
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,682.58,526.79
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,648.27,503.52
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,611.35,476.61
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,568.96,445.06
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,518.46,407.58
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,468.07,368.65
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,409.29,322.58
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,352.74,275.91
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,283.15,217.04
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,223.8,163.27
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,137.38,63.62
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,55.4,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,15.24,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,22.71,9.78
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,39.86,18.74
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,85.7,42.85
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,133.08,76.59
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,187.92,120.74
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,240.14,166.18
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,295.24,214.25
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,348.9,260.8
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,402.81,306.41
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,452.92,347.95
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,502.58,387.85
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,547.82,423.86
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,591.57,457.85
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,631.19,488.02
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,668.55,515.94
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,700.63,539.42
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,729.88,559.29
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,753.68,575.72
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,774.23,589.97
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,789.59,600.69
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,801.47,609.17
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,799.91,608.39
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,794.7,605.33
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,777.27,593.89
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,761.09,583.49
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,760.97,584.46
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,761.33,585.76
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,734.2,567.05
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,704.56,546.72
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,656.62,513.39
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,603.9,475.32
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,562.3,444.57
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,519.94,412.36
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,458.65,364.73
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,398.01,316.48
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,340.6,270.8
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,286.26,225.74
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,227.46,175.74
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,174.08,128.27
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,107.22,55.19
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,38.75,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,16.71,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,24.12,11.84
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,41.7,23.3
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,83.37,47.62
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,128.42,77.76
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,189.94,125.27
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,241.67,171.2
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,296.38,219.95
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,348.97,266.86
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,402.75,313.69
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,452.32,356.01
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,501.38,396.73
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,546.53,433.78
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,590.29,468.86
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,611.13,485.06
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,624.6,495.18
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,620.81,491.46
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,608.33,480.9
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,612.1,483.35
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,614.99,484.82
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,632.35,498.53
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,648.04,510.89
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,687.91,542.72
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,722.62,569.96
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,754.54,593.91
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,780.58,613.66
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,779.2,613.86
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,774.18,611.7
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,749.35,595.05
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,721.71,576.36
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,688.67,553.37
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,653.31,528.38
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,615.78,499.92
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,580.58,471.94
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,535.62,436.02
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,489.97,398.32
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,417.02,337.82
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,351.64,281.75
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,295.78,231.66
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,245.19,183.18
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,154.74,88.22
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,63.03,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,17.69,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,25.69,13.87
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,45.56,28.48
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,77.4,49.34
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,123.5,78.55
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,190.81,128.41
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,246.53,176.65
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,306.89,229.35
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,359.61,276.62
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,412.98,323.32
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,428.96,340.31
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,432.86,345.91
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,456.53,366.31
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,476.85,383.11
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,475.87,382.61
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,464.59,373.75
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,435.47,349.5
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,394.39,315.38
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,331.8,265.55
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,271.58,216.7
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,271.76,217.39
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,271.94,217.96
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,380.7,306.89
