Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,45,14.5,216.5,3.1,13.35,228.0,224.02,177.65
2018,3,24,12,0,21.0,270.0,3.2,13.4,287.0,283.54,224.72
2018,3,24,12,15,19.0,245.0,3.35,13.35,260.5,257.37,204.02
2018,3,24,12,30,17.0,220.0,3.5,13.3,234.0,231.01,183.28
2018,3,24,12,45,52.0,253.5,3.6,13.25,295.0,302.99,241.95
2018,3,24,13,0,87.0,287.0,3.7,13.2,356.0,378.59,302.35
2018,3,24,13,15,187.0,308.5,3.7,13.1,453.5,493.74,394.7
2018,3,24,13,30,287.0,330.0,3.7,13.0,551.0,616.61,490.18
2018,3,24,13,45,374.0,304.5,3.75,12.95,583.0,665.94,529.91
2018,3,24,14,0,461.0,279.0,3.8,12.9,615.0,720.37,573.27
2018,3,24,14,15,541.5,236.5,3.8,12.75,615.0,737.8,589.62
2018,3,24,14,30,622.0,194.0,3.8,12.6,615.0,752.97,604.39
2018,3,24,14,45,476.5,218.5,3.8,12.45,530.5,642.35,519.08
2018,3,24,15,0,331.0,243.0,3.8,12.3,446.0,532.45,432.85
2018,3,24,15,15,552.5,173.5,3.8,12.3,484.0,624.26,510.59
2018,3,24,15,30,774.0,104.0,3.8,12.3,522.0,691.5,565.93
2018,3,24,15,45,683.0,113.0,3.65,11.9,457.0,612.77,505.04
2018,3,24,16,0,592.0,122.0,3.5,11.5,392.0,535.98,444.3
2018,3,24,16,15,578.0,107.5,3.3,11.2,346.0,486.06,404.7
2018,3,24,16,30,564.0,93.0,3.1,10.9,300.0,435.78,363.51
2018,3,24,16,45,605.0,77.0,2.9,10.6,268.0,412.07,342.63
2018,3,24,17,0,646.0,61.0,2.7,10.3,236.0,382.89,315.3
2018,3,24,17,15,577.5,54.0,2.4,9.7,185.0,313.18,253.58
2018,3,24,17,30,509.0,47.0,2.1,9.1,134.0,249.63,195.75
2018,3,24,17,45,382.0,37.5,1.8,8.55,90.0,172.02,126.47
2018,3,24,18,0,255.0,28.0,1.5,8.0,46.0,103.68,45.09
2018,3,24,18,15,133.5,15.0,1.5,7.8,24.0,41.14,0.0
2018,3,24,18,30,12.0,2.0,1.5,7.6,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.45,7.4,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.2,6.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,6,15,59.0,16.0,1.2,7.45,20.5,15.73,0.0
2018,3,25,6,30,110.0,30.0,1.2,8.0,39.0,24.9,12.72
2018,3,25,6,45,169.5,46.0,1.2,8.6,71.5,37.52,27.46
2018,3,25,7,0,229.0,62.0,1.2,9.2,104.0,50.91,35.54
2018,3,25,7,15,320.0,76.0,1.35,9.5,155.0,85.65,56.1
2018,3,25,7,30,411.0,90.0,1.5,9.8,206.0,130.99,88.59
2018,3,25,7,45,535.0,91.0,1.6,10.05,273.5,181.81,127.44
2018,3,25,8,0,659.0,92.0,1.7,10.3,341.0,245.7,179.91
2018,3,25,8,15,676.0,101.0,1.75,10.55,387.5,298.12,227.36
2018,3,25,8,30,693.0,110.0,1.8,10.8,434.0,351.69,275.07
2018,3,25,8,45,747.5,108.0,1.85,11.05,490.5,411.19,326.05
2018,3,25,9,0,802.0,106.0,1.9,11.3,547.0,476.4,380.4
2018,3,25,9,15,772.5,120.0,2.0,11.55,572.0,515.28,413.25
2018,3,25,9,30,743.0,134.0,2.1,11.8,597.0,551.1,442.56
2018,3,25,9,45,489.5,191.0,2.15,12.05,503.5,487.1,392.01
2018,3,25,10,0,236.0,248.0,2.2,12.3,410.0,398.61,320.16
2018,3,25,10,15,474.0,210.0,2.3,12.4,553.5,540.18,434.35
2018,3,25,10,30,712.0,172.0,2.4,12.5,697.0,697.5,555.42
2018,3,25,10,45,821.5,140.0,2.45,12.65,763.5,774.47,611.12
2018,3,25,11,0,931.0,108.0,2.5,12.8,830.0,853.57,666.31
2018,3,25,11,15,936.5,107.5,2.55,12.85,846.5,884.3,686.89
2018,3,25,11,30,942.0,107.0,2.6,12.9,863.0,912.08,705.84
2018,3,25,11,45,927.0,114.5,2.65,12.95,864.5,927.23,716.08
2018,3,25,12,0,912.0,122.0,2.7,13.0,866.0,938.5,723.85
2018,3,25,12,15,903.0,126.0,2.8,13.05,862.0,947.75,730.81
2018,3,25,12,30,894.0,130.0,2.9,13.1,858.0,953.41,735.44
2018,3,25,12,45,923.0,115.5,2.95,13.1,860.5,970.85,748.11
2018,3,25,13,0,952.0,101.0,3.0,13.1,863.0,984.63,758.26
2018,3,25,13,15,948.5,99.5,3.05,13.1,846.0,978.82,755.08
2018,3,25,13,30,945.0,98.0,3.1,13.1,829.0,969.36,749.68
2018,3,25,13,45,940.5,96.5,3.1,13.1,805.0,955.42,740.91
2018,3,25,14,0,936.0,95.0,3.1,13.1,781.0,938.0,729.85
2018,3,25,14,15,928.0,93.5,3.1,13.0,749.5,914.17,714.63
2018,3,25,14,30,920.0,92.0,3.1,12.9,718.0,887.23,697.25
2018,3,25,14,45,908.0,90.0,3.1,12.8,679.0,853.49,674.96
2018,3,25,15,0,896.0,88.0,3.1,12.7,640.0,817.21,650.71
2018,3,25,15,15,876.0,86.0,3.1,12.7,594.5,772.49,619.79
2018,3,25,15,30,856.0,84.0,3.1,12.7,549.0,730.59,590.64
2018,3,25,15,45,804.5,87.0,3.0,12.4,492.5,666.72,544.51
2018,3,25,16,0,753.0,90.0,2.9,12.1,436.0,604.25,496.83
2018,3,25,16,15,725.5,83.5,2.7,11.8,385.5,550.22,454.13
2018,3,25,16,30,698.0,77.0,2.5,11.5,335.0,494.49,408.85
2018,3,25,16,45,641.0,71.5,2.35,11.2,280.5,425.51,351.59
2018,3,25,17,0,584.0,66.0,2.2,10.9,226.0,360.66,296.04
2018,3,25,17,15,378.0,61.0,2.05,10.35,156.0,236.32,191.51
2018,3,25,17,30,172.0,56.0,1.9,9.8,86.0,130.84,102.63
2018,3,25,17,45,112.5,39.5,1.75,9.25,56.5,85.27,62.47
2018,3,25,18,0,53.0,23.0,1.6,8.7,27.0,43.72,19.26
2018,3,25,18,15,32.5,12.5,1.6,8.55,14.5,18.76,0.0
2018,3,25,18,30,12.0,2.0,1.6,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.6,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,5,45,9.0,1.5,1.5,6.25,1.5,0.0,0.0
2018,3,26,6,0,18.0,3.0,1.5,6.5,3.0,0.0,0.0
2018,3,26,6,15,126.0,17.0,1.75,7.2,27.0,16.71,0.0
2018,3,26,6,30,234.0,31.0,2.0,7.9,51.0,24.19,13.15
2018,3,26,6,45,404.5,38.5,2.2,8.65,102.5,28.9,19.94
2018,3,26,7,0,575.0,46.0,2.4,9.4,154.0,44.84,24.76
2018,3,26,7,15,642.0,51.5,2.55,9.9,207.5,92.86,49.42
2018,3,26,7,30,709.0,57.0,2.7,10.4,261.0,145.89,87.9
2018,3,26,7,45,752.5,61.5,2.9,10.9,315.5,200.95,134.82
2018,3,26,8,0,796.0,66.0,3.1,11.4,370.0,260.5,188.09
2018,3,26,8,15,824.5,69.5,3.15,11.85,423.0,318.65,241.18
2018,3,26,8,30,853.0,73.0,3.2,12.3,476.0,378.96,295.3
2018,3,26,8,45,872.0,76.0,3.3,12.75,524.5,438.25,347.43
2018,3,26,9,0,891.0,79.0,3.4,13.2,573.0,496.2,396.98
2018,3,26,9,15,906.0,80.5,3.45,13.55,616.5,550.81,442.5
2018,3,26,9,30,921.0,82.0,3.5,13.9,660.0,604.91,486.23
2018,3,26,9,45,932.5,84.0,3.55,14.25,698.5,656.58,526.81
2018,3,26,10,0,944.0,86.0,3.6,14.6,737.0,706.89,565.27
2018,3,26,10,15,950.5,87.5,3.6,14.85,767.5,751.61,597.06
2018,3,26,10,30,957.0,89.0,3.6,15.1,798.0,794.08,626.31
2018,3,26,10,45,961.0,90.5,3.6,15.35,821.5,832.18,652.11
2018,3,26,11,0,965.0,92.0,3.6,15.6,845.0,867.47,675.72
2018,3,26,11,15,969.5,91.5,3.6,15.75,861.0,898.15,696.19
2018,3,26,11,30,974.0,91.0,3.6,15.9,877.0,925.7,714.42
2018,3,26,11,45,976.0,91.0,3.55,16.1,884.5,948.33,728.77
2018,3,26,12,0,978.0,91.0,3.5,16.3,892.0,967.49,740.75
2018,3,26,12,15,976.0,91.5,3.5,16.4,890.5,979.99,748.86
2018,3,26,12,30,974.0,92.0,3.5,16.5,889.0,988.77,754.58
2018,3,26,12,45,970.0,92.5,3.45,16.65,879.5,991.98,756.14
2018,3,26,13,0,966.0,93.0,3.4,16.8,870.0,991.43,755.32
2018,3,26,13,15,959.0,94.0,3.35,16.8,852.0,984.96,751.06
2018,3,26,13,30,952.0,95.0,3.3,16.8,834.0,974.86,744.5
2018,3,26,13,45,942.5,95.0,3.3,16.85,808.0,957.89,733.61
2018,3,26,14,0,933.0,95.0,3.3,16.9,782.0,937.57,720.55
2018,3,26,14,15,922.0,94.0,3.25,16.85,749.0,911.64,703.58
2018,3,26,14,30,911.0,93.0,3.2,16.8,716.0,882.74,684.58
2018,3,26,14,45,894.5,92.5,3.15,16.7,676.0,847.1,660.89
2018,3,26,15,0,878.0,92.0,3.1,16.6,636.0,809.21,635.5
2018,3,26,15,15,861.0,89.0,3.1,16.6,591.5,770.71,609.5
2018,3,26,15,30,844.0,86.0,3.1,16.6,547.0,725.77,578.46
2018,3,26,15,45,819.0,83.5,2.95,16.25,498.0,674.4,542.25
2018,3,26,16,0,794.0,81.0,2.8,15.9,449.0,622.51,503.9
2018,3,26,16,15,759.0,78.0,2.55,15.4,397.0,563.75,458.34
2018,3,26,16,30,724.0,75.0,2.3,14.9,345.0,506.02,412.3
2018,3,26,16,45,675.5,69.5,2.05,14.4,291.5,442.22,360.0
2018,3,26,17,0,627.0,64.0,1.8,13.9,238.0,379.56,307.03
2018,3,26,17,15,554.0,57.0,1.75,13.15,186.5,308.61,246.53
2018,3,26,17,30,481.0,50.0,1.7,12.4,135.0,244.29,189.81
2018,3,26,17,45,362.5,40.0,1.65,11.6,91.5,169.72,124.65
2018,3,26,18,0,244.0,30.0,1.6,10.8,48.0,104.84,54.7
2018,3,26,18,15,128.5,16.0,1.6,10.6,25.0,41.51,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.25,8.0,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,8.3,5.0,0.0,0.0
2018,3,27,6,15,179.5,19.0,1.3,9.25,33.0,18.68,0.0
2018,3,27,6,30,320.0,32.0,1.4,10.2,61.0,25.78,14.97
2018,3,27,6,45,431.0,40.5,1.45,11.15,107.0,30.46,21.19
2018,3,27,7,0,542.0,49.0,1.5,12.1,153.0,49.19,27.25
2018,3,27,7,15,607.5,55.0,1.6,12.6,205.5,93.45,50.19
2018,3,27,7,30,673.0,61.0,1.7,13.1,258.0,145.27,87.97
2018,3,27,7,45,715.5,66.0,1.8,13.6,311.5,200.93,134.88
2018,3,27,8,0,758.0,71.0,1.9,14.1,365.0,258.74,185.71
2018,3,27,8,15,787.5,74.5,1.95,14.6,416.5,315.17,236.1
2018,3,27,8,30,817.0,78.0,2.0,15.1,468.0,373.92,287.54
2018,3,27,8,45,837.5,81.5,2.05,15.6,516.5,430.9,336.36
2018,3,27,9,0,858.0,85.0,2.1,16.1,565.0,488.62,384.18
2018,3,27,9,15,872.5,88.0,2.2,16.45,608.0,544.05,429.11
2018,3,27,9,30,887.0,91.0,2.3,16.8,651.0,597.79,471.47
2018,3,27,9,45,896.5,93.5,2.35,17.2,688.0,647.22,509.12
2018,3,27,10,0,906.0,96.0,2.4,17.6,725.0,695.21,544.67
2018,3,27,10,15,914.0,98.0,2.4,17.9,756.0,739.97,575.75
2018,3,27,10,30,922.0,100.0,2.4,18.2,787.0,782.7,604.18
2018,3,27,10,45,926.0,101.5,2.45,18.55,810.0,819.61,628.45
2018,3,27,11,0,930.0,103.0,2.5,18.9,833.0,853.82,650.71
2018,3,27,11,15,933.5,103.5,2.5,19.1,848.5,883.75,669.89
2018,3,27,11,30,937.0,104.0,2.5,19.3,864.0,910.63,686.96
2018,3,27,11,45,923.0,112.0,2.5,19.5,866.0,926.81,696.81
2018,3,27,12,0,909.0,120.0,2.5,19.7,868.0,939.16,704.25
2018,3,27,12,15,834.0,157.5,2.5,19.85,843.5,928.15,696.27
2018,3,27,12,30,759.0,195.0,2.5,20.0,819.0,911.51,684.84
2018,3,27,12,45,793.0,175.5,2.5,20.1,821.5,924.59,693.78
2018,3,27,13,0,827.0,156.0,2.5,20.2,824.0,938.39,703.02
2018,3,27,13,15,825.0,152.5,2.5,20.25,807.5,932.37,699.21
2018,3,27,13,30,823.0,149.0,2.5,20.3,791.0,923.09,693.52
2018,3,27,13,45,830.5,139.0,2.45,20.3,770.0,912.18,686.58
2018,3,27,14,0,838.0,129.0,2.4,20.3,749.0,897.74,677.38
2018,3,27,14,15,828.0,125.0,2.35,20.25,716.0,871.04,660.07
2018,3,27,14,30,818.0,121.0,2.3,20.2,683.0,841.59,640.97
2018,3,27,14,45,837.5,106.5,2.25,20.15,654.5,822.38,628.97
2018,3,27,15,0,857.0,92.0,2.2,20.1,626.0,794.19,610.64
2018,3,27,15,15,852.0,86.0,2.2,20.1,585.5,757.55,586.59
2018,3,27,15,30,847.0,80.0,2.2,20.1,545.0,718.42,560.56
2018,3,27,15,45,831.5,76.0,1.95,19.7,498.5,676.05,531.09
2018,3,27,16,0,816.0,72.0,1.7,19.3,452.0,628.14,496.57
2018,3,27,16,15,785.0,69.0,1.55,18.75,400.5,570.88,453.76
2018,3,27,16,30,754.0,66.0,1.4,18.2,349.0,514.3,410.16
2018,3,27,16,45,709.5,61.5,1.2,17.6,296.0,450.01,358.96
2018,3,27,17,0,665.0,57.0,1.0,17.0,243.0,388.47,308.14
2018,3,27,17,15,592.5,51.0,1.05,16.2,191.0,318.79,250.3
2018,3,27,17,30,520.0,45.0,1.1,15.4,139.0,253.86,194.31
2018,3,27,17,45,401.5,36.5,1.1,14.6,94.5,178.87,129.75
2018,3,27,18,0,283.0,28.0,1.1,13.8,50.0,114.39,62.52
2018,3,27,18,15,151.0,15.5,1.1,13.5,26.0,45.75,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.2,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.9,11.15,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.2,5.0,4.91,0.0
2018,3,28,6,15,161.0,19.0,0.95,11.8,33.0,15.6,0.0
2018,3,28,6,30,290.0,33.0,1.0,12.4,61.0,26.39,15.86
2018,3,28,6,45,406.0,42.0,1.05,13.0,107.5,31.52,22.03
2018,3,28,7,0,522.0,51.0,1.1,13.6,154.0,52.72,29.16
2018,3,28,7,15,588.0,57.5,1.15,14.2,206.0,96.55,52.77
2018,3,28,7,30,654.0,64.0,1.2,14.8,258.0,148.01,90.43
2018,3,28,7,45,698.5,68.5,1.2,15.35,311.5,202.76,136.14
2018,3,28,8,0,743.0,73.0,1.2,15.9,365.0,259.79,185.49
2018,3,28,8,15,773.5,77.0,1.25,16.5,416.5,316.26,234.94
2018,3,28,8,30,804.0,81.0,1.3,17.1,468.0,375.19,285.38
2018,3,28,8,45,826.5,83.0,1.35,17.7,516.0,430.92,332.11
2018,3,28,9,0,849.0,85.0,1.4,18.3,564.0,487.61,378.0
2018,3,28,9,15,869.0,85.5,1.45,18.8,608.0,543.07,421.59
2018,3,28,9,30,889.0,86.0,1.5,19.3,652.0,597.32,462.92
2018,3,28,9,45,905.5,86.0,1.55,19.8,691.0,648.64,500.87
2018,3,28,10,0,922.0,86.0,1.6,20.3,730.0,699.07,537.1
2018,3,28,10,15,930.0,87.0,1.6,20.65,760.5,743.36,566.13
2018,3,28,10,30,938.0,88.0,1.6,21.0,791.0,785.56,593.13
2018,3,28,10,45,944.0,88.5,1.65,21.35,814.5,823.41,617.35
2018,3,28,11,0,950.0,89.0,1.7,21.7,838.0,858.62,639.63
2018,3,28,11,15,953.0,90.0,1.75,21.95,854.0,889.03,658.87
2018,3,28,11,30,956.0,91.0,1.8,22.2,870.0,916.32,676.05
2018,3,28,11,45,957.5,91.5,1.85,22.45,877.5,938.52,689.91
2018,3,28,12,0,959.0,92.0,1.9,22.7,885.0,957.3,701.64
2018,3,28,12,15,959.5,92.0,1.95,22.75,885.0,971.12,710.82
2018,3,28,12,30,960.0,92.0,2.0,22.8,885.0,981.34,717.83
2018,3,28,12,45,959.0,91.5,2.05,22.9,877.0,985.98,721.27
2018,3,28,13,0,958.0,91.0,2.1,23.0,869.0,986.92,722.5
2018,3,28,13,15,954.0,90.5,2.1,23.0,852.0,981.4,719.42
2018,3,28,13,30,950.0,90.0,2.1,23.0,835.0,972.24,714.17
2018,3,28,13,45,943.5,89.0,2.15,23.0,809.5,956.69,705.45
2018,3,28,14,0,937.0,88.0,2.2,23.0,784.0,937.71,694.57
2018,3,28,14,15,927.5,86.5,2.15,22.9,751.5,912.24,678.7
2018,3,28,14,30,918.0,85.0,2.1,22.8,719.0,883.74,660.87
2018,3,28,14,45,905.0,84.0,2.1,22.65,680.5,850.04,640.08
2018,3,28,15,0,892.0,83.0,2.1,22.5,642.0,813.88,617.47
2018,3,28,15,15,876.0,81.0,2.1,22.5,598.0,772.06,590.35
2018,3,28,15,30,860.0,79.0,2.1,22.5,554.0,728.48,561.66
2018,3,28,15,45,838.5,76.0,1.9,22.0,505.0,682.49,530.54
2018,3,28,16,0,817.0,73.0,1.7,21.5,456.0,631.43,494.71
2018,3,28,16,15,786.5,69.5,1.55,20.9,404.5,573.76,452.18
2018,3,28,16,30,756.0,66.0,1.4,20.3,353.0,516.74,408.78
2018,3,28,16,45,713.0,61.5,1.25,19.7,300.0,453.04,358.75
2018,3,28,17,0,670.0,57.0,1.1,19.1,247.0,391.94,308.92
2018,3,28,17,15,604.5,50.5,1.1,18.25,195.0,324.17,252.85
2018,3,28,17,30,539.0,44.0,1.1,17.4,143.0,260.5,198.09
2018,3,28,17,45,430.0,36.0,1.1,16.55,98.5,187.85,135.65
2018,3,28,18,0,321.0,28.0,1.1,15.7,54.0,125.38,71.35
2018,3,28,18,15,172.5,16.0,1.1,15.4,28.5,50.85,0.0
2018,3,28,18,30,24.0,4.0,1.1,15.1,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.1,14.8,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,45,24.0,3.5,0.8,13.35,3.5,0.0,0.0
2018,3,29,6,0,48.0,7.0,0.8,13.4,7.0,6.88,0.0
2018,3,29,6,15,165.5,21.0,0.85,13.95,35.0,16.64,0.0
2018,3,29,6,30,283.0,35.0,0.9,14.5,63.0,28.04,17.45
2018,3,29,6,45,354.0,46.0,0.95,15.05,103.0,34.96,24.89
2018,3,29,7,0,425.0,57.0,1.0,15.6,143.0,57.35,33.69
2018,3,29,7,15,463.5,70.0,1.0,16.1,189.0,99.2,59.19
2018,3,29,7,30,502.0,83.0,1.0,16.6,235.0,145.55,94.34
2018,3,29,7,45,616.0,80.0,1.05,17.1,301.0,196.99,133.91
2018,3,29,8,0,730.0,77.0,1.1,17.6,367.0,263.13,187.63
2018,3,29,8,15,776.5,77.0,1.15,18.15,422.5,320.28,236.74
2018,3,29,8,30,823.0,77.0,1.2,18.7,478.0,381.62,288.42
2018,3,29,8,45,844.5,80.0,1.2,19.3,526.5,438.92,335.71
2018,3,29,9,0,866.0,83.0,1.2,19.9,575.0,498.3,382.8
2018,3,29,9,15,879.0,86.0,1.25,20.45,618.0,552.09,424.47
2018,3,29,9,30,892.0,89.0,1.3,21.0,661.0,605.24,464.27
2018,3,29,9,45,906.5,89.0,1.35,21.6,699.0,655.47,500.7
2018,3,29,10,0,921.0,89.0,1.4,22.2,737.0,704.63,535.3
2018,3,29,10,15,933.5,89.0,1.4,22.65,769.5,751.03,565.01
2018,3,29,10,30,946.0,89.0,1.4,23.1,802.0,795.66,592.92
2018,3,29,10,45,951.0,90.5,1.45,23.55,826.0,833.98,616.78
2018,3,29,11,0,956.0,92.0,1.5,24.0,850.0,869.58,638.69
2018,3,29,11,15,959.0,92.5,1.55,24.25,865.5,899.59,657.33
2018,3,29,11,30,962.0,93.0,1.6,24.5,881.0,926.45,673.95
2018,3,29,11,45,962.5,94.0,1.65,24.75,888.0,948.36,687.42
2018,3,29,12,0,963.0,95.0,1.7,25.0,895.0,966.78,698.76
2018,3,29,12,15,963.5,94.5,1.75,25.05,894.5,980.07,707.49
2018,3,29,12,30,964.0,94.0,1.8,25.1,894.0,989.74,714.09
2018,3,29,12,45,962.5,94.0,1.85,25.15,885.5,994.41,717.69
2018,3,29,13,0,961.0,94.0,1.9,25.2,877.0,995.37,719.11
2018,3,29,13,15,957.0,93.5,1.9,25.2,860.0,989.78,716.05
2018,3,29,13,30,953.0,93.0,1.9,25.2,843.0,980.54,710.85
2018,3,29,13,45,945.0,92.5,1.9,25.15,817.0,964.08,701.3
2018,3,29,14,0,937.0,92.0,1.9,25.1,791.0,944.23,689.71
2018,3,29,14,15,870.5,110.0,1.9,24.95,738.5,890.11,655.95
2018,3,29,14,30,804.0,128.0,1.9,24.8,686.0,840.67,625.13
2018,3,29,14,45,804.0,118.0,1.95,24.65,650.0,810.63,607.42
2018,3,29,15,0,804.0,108.0,2.0,24.5,614.0,777.65,587.28
2018,3,29,15,15,796.0,100.5,2.0,24.5,572.5,738.43,561.87
2018,3,29,15,30,788.0,93.0,2.0,24.5,531.0,697.08,534.68
2018,3,29,15,45,809.0,83.0,1.85,23.8,498.0,671.33,518.73
2018,3,29,16,0,830.0,73.0,1.7,23.1,465.0,641.47,499.07
2018,3,29,16,15,802.0,70.0,1.6,22.45,414.0,585.27,458.21
2018,3,29,16,30,774.0,67.0,1.5,21.8,363.0,529.47,416.41
2018,3,29,16,45,731.0,62.5,1.35,21.15,309.0,464.81,366.09
2018,3,29,17,0,688.0,58.0,1.2,20.5,255.0,402.71,315.88
2018,3,29,17,15,622.0,52.5,1.15,19.55,202.5,334.84,260.01
2018,3,29,17,30,556.0,47.0,1.1,18.6,150.0,271.0,205.39
2018,3,29,17,45,440.0,38.5,1.1,17.7,103.5,194.34,140.28
2018,3,29,18,0,324.0,30.0,1.1,16.8,57.0,129.2,76.17
2018,3,29,18,15,181.5,18.0,1.1,16.45,31.0,54.92,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.1,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.1,15.75,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.15,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.3,7.0,6.88,0.0
2018,3,30,6,15,91.0,22.5,1.1,13.05,30.5,18.83,0.0
2018,3,30,6,30,154.0,38.0,1.1,13.8,54.0,31.26,20.51
2018,3,30,6,45,222.0,53.0,1.1,14.6,91.0,40.01,29.41
2018,3,30,7,0,290.0,68.0,1.1,15.4,128.0,63.52,41.16
2018,3,30,7,15,325.5,84.5,1.1,15.85,170.0,100.51,65.72
2018,3,30,7,30,361.0,101.0,1.1,16.3,212.0,141.72,97.46
2018,3,30,7,45,418.0,111.5,1.05,16.8,262.5,186.22,133.04
2018,3,30,8,0,475.0,122.0,1.0,17.3,313.0,236.98,174.72
2018,3,30,8,15,427.5,151.5,0.95,17.95,340.5,277.28,210.31
2018,3,30,8,30,380.0,181.0,0.9,18.6,368.0,312.96,240.49
2018,3,30,8,45,399.0,197.5,0.9,19.25,410.5,358.45,276.29
2018,3,30,9,0,418.0,214.0,0.9,19.9,453.0,406.2,312.72
2018,3,30,9,15,451.0,221.0,0.9,20.5,496.5,453.76,348.23
2018,3,30,9,30,484.0,228.0,0.9,21.1,540.0,503.62,384.51
2018,3,30,9,45,475.5,246.5,0.9,21.7,567.5,540.5,410.0
2018,3,30,10,0,467.0,265.0,0.9,22.3,595.0,575.65,433.59
2018,3,30,10,15,474.0,274.0,0.9,22.65,621.5,610.8,457.4
2018,3,30,10,30,481.0,283.0,0.9,23.0,648.0,645.21,480.2
2018,3,30,10,45,463.0,301.0,0.95,23.35,661.0,668.08,494.68
2018,3,30,11,0,445.0,319.0,1.0,23.7,674.0,688.48,507.37
2018,3,30,11,15,433.5,331.5,1.0,23.9,682.5,706.49,518.34
2018,3,30,11,30,422.0,344.0,1.0,24.1,691.0,722.47,527.88
2018,3,30,11,45,464.5,330.5,1.0,24.3,715.5,758.05,552.0
2018,3,30,12,0,507.0,317.0,1.0,24.5,740.0,793.15,575.34
2018,3,30,12,15,607.5,270.5,1.0,24.6,777.0,847.58,613.05
2018,3,30,12,30,708.0,224.0,1.0,24.7,814.0,900.74,648.45
2018,3,30,12,45,826.0,167.5,1.0,24.85,849.0,953.07,680.6
2018,3,30,13,0,944.0,111.0,1.0,25.0,884.0,1000.15,709.09
2018,3,30,13,15,897.5,128.0,1.0,25.0,851.0,973.84,692.64
2018,3,30,13,30,851.0,145.0,1.0,25.0,818.0,950.42,679.01
2018,3,30,13,45,812.5,155.5,1.05,25.0,782.0,919.08,661.17
2018,3,30,14,0,774.0,166.0,1.1,25.0,746.0,889.37,644.28
2018,3,30,14,15,623.0,212.0,1.1,25.1,666.5,793.12,581.83
2018,3,30,14,30,472.0,258.0,1.1,25.2,587.0,697.51,515.79
2018,3,30,14,45,482.0,238.5,1.1,25.25,558.5,674.06,502.1
2018,3,30,15,0,492.0,219.0,1.1,25.3,530.0,648.15,485.81
2018,3,30,15,15,593.5,173.5,1.1,25.3,523.0,665.57,501.35
2018,3,30,15,30,695.0,128.0,1.1,25.3,516.0,671.22,508.09
2018,3,30,15,45,628.5,130.5,1.1,25.0,458.0,601.22,459.12
2018,3,30,16,0,562.0,133.0,1.1,24.7,400.0,534.2,411.61
2018,3,30,16,15,487.0,129.0,1.05,23.8,342.0,455.97,355.13
2018,3,30,16,30,412.0,125.0,1.0,22.9,284.0,386.57,303.38
2018,3,30,16,45,329.0,115.0,0.95,22.0,230.0,312.26,246.24
2018,3,30,17,0,246.0,105.0,0.9,21.1,176.0,239.17,188.54
2018,3,30,17,15,202.5,86.5,0.95,20.1,137.0,188.02,147.07
2018,3,30,17,30,159.0,68.0,1.0,19.1,98.0,141.11,107.93
2018,3,30,17,45,117.5,49.5,1.05,18.1,68.0,99.31,72.35
2018,3,30,18,0,76.0,31.0,1.1,17.1,38.0,61.81,37.0
2018,3,30,18,15,45.0,17.5,1.1,16.75,21.0,26.5,0.0
2018,3,30,18,30,14.0,4.0,1.1,16.4,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.95,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.9,13.1,7.0,6.88,0.0
2018,3,31,6,15,32.5,23.0,1.0,13.75,26.0,20.24,0.21
2018,3,31,6,30,53.0,39.0,1.1,14.4,45.0,33.76,22.83
2018,3,31,6,45,77.0,59.0,1.2,15.0,72.5,49.94,38.07
2018,3,31,7,0,101.0,79.0,1.3,15.6,100.0,71.94,52.41
2018,3,31,7,15,155.5,99.0,1.3,15.95,142.0,102.53,74.28
2018,3,31,7,30,210.0,119.0,1.3,16.3,184.0,137.39,100.47
2018,3,31,7,45,286.5,131.5,1.35,16.7,238.0,179.4,132.78
2018,3,31,8,0,363.0,144.0,1.4,17.1,292.0,228.31,171.76
2018,3,31,8,15,366.0,165.0,1.4,17.7,330.5,272.29,208.69
2018,3,31,8,30,369.0,186.0,1.4,18.3,369.0,314.79,243.53
2018,3,31,8,45,312.5,216.5,1.45,18.9,382.0,340.13,264.48
2018,3,31,9,0,256.0,247.0,1.5,19.5,395.0,359.43,279.5
2018,3,31,9,15,281.5,264.0,1.5,19.9,438.0,404.31,313.53
2018,3,31,9,30,307.0,281.0,1.5,20.3,481.0,451.24,348.29
2018,3,31,9,45,368.5,281.0,1.55,20.7,534.0,506.38,389.28
2018,3,31,10,0,430.0,281.0,1.6,21.1,587.0,567.69,434.02
2018,3,31,10,15,399.5,304.0,1.65,21.4,597.5,586.08,445.84
2018,3,31,10,30,369.0,327.0,1.7,21.7,608.0,603.11,456.68
2018,3,31,10,45,331.5,351.5,1.75,22.0,609.5,613.15,462.18
2018,3,31,11,0,294.0,376.0,1.8,22.3,611.0,620.04,465.34
2018,3,31,11,15,325.5,373.5,1.9,22.35,638.5,654.93,490.86
2018,3,31,11,30,357.0,371.0,2.0,22.4,666.0,690.18,516.29
2018,3,31,11,45,385.0,364.0,2.05,22.5,684.5,717.72,535.91
2018,3,31,12,0,413.0,357.0,2.1,22.6,703.0,750.15,558.74
2018,3,31,12,15,342.5,379.5,2.15,22.5,666.5,711.27,530.4
2018,3,31,12,30,272.0,402.0,2.2,22.4,630.0,675.2,504.08
2018,3,31,12,45,322.0,380.5,2.3,22.35,647.5,702.97,526.25
2018,3,31,13,0,372.0,359.0,2.4,22.3,665.0,729.44,547.03
2018,3,31,13,15,442.0,325.0,2.4,22.1,681.5,767.18,575.89
2018,3,31,13,30,512.0,291.0,2.4,21.9,698.0,795.12,598.02
2018,3,31,13,45,488.0,290.0,2.4,21.7,668.0,768.49,579.95
2018,3,31,14,0,464.0,289.0,2.4,21.5,638.0,740.4,561.2
2018,3,31,14,15,525.0,251.5,2.4,21.15,631.0,747.19,569.78
2018,3,31,14,30,586.0,214.0,2.4,20.8,624.0,748.98,574.59
2018,3,31,14,45,636.0,183.0,2.4,20.5,606.0,747.21,576.3
2018,3,31,15,0,686.0,152.0,2.4,20.2,588.0,736.74,571.31
2018,3,31,15,15,664.5,147.0,2.4,20.2,545.5,693.38,541.44
2018,3,31,15,30,643.0,142.0,2.4,20.2,503.0,649.17,510.07
2018,3,31,15,45,693.0,117.0,2.3,19.35,475.0,632.87,501.14
2018,3,31,16,0,743.0,92.0,2.2,18.5,447.0,607.85,484.99
2018,3,31,16,15,600.5,106.0,2.1,17.9,372.5,505.29,406.23
2018,3,31,16,30,458.0,120.0,2.0,17.3,298.0,408.04,329.96
2018,3,31,16,45,398.0,107.5,1.95,16.75,246.0,340.7,276.36
2018,3,31,17,0,338.0,95.0,1.9,16.2,194.0,278.41,225.19
2018,3,31,17,15,336.0,77.0,1.75,15.4,158.5,240.09,192.11
2018,3,31,17,30,334.0,59.0,1.6,14.6,123.0,201.37,157.12
2018,3,31,17,45,265.0,45.5,1.45,13.8,86.5,146.47,108.94
2018,3,31,18,0,196.0,32.0,1.3,13.0,50.0,99.47,63.2
2018,3,31,18,15,109.5,18.5,1.3,12.7,27.5,40.98,0.0
2018,3,31,18,30,23.0,5.0,1.3,12.4,5.0,0.0,0.0
2018,3,31,18,45,11.5,2.5,1.3,12.05,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.35,10.7,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,11.0,11.0,9.83,0.0
2018,4,1,6,15,183.0,25.5,1.55,11.45,44.0,20.1,3.67
2018,4,1,6,30,310.0,41.0,1.7,11.9,77.0,31.64,21.49
2018,4,1,6,45,406.5,52.0,1.85,12.35,124.5,39.6,29.45
2018,4,1,7,0,503.0,63.0,2.0,12.8,172.0,71.58,41.55
2018,4,1,7,15,566.5,70.0,1.95,13.25,224.0,115.4,68.47
2018,4,1,7,30,630.0,77.0,1.9,13.7,276.0,166.65,107.9
2018,4,1,7,45,673.0,82.5,1.9,14.1,329.5,219.16,152.79
2018,4,1,8,0,716.0,88.0,1.9,14.5,383.0,276.14,202.67
2018,4,1,8,15,747.5,92.0,1.85,15.1,434.5,332.07,251.66
2018,4,1,8,30,779.0,96.0,1.8,15.7,486.0,392.28,302.9
2018,4,1,8,45,801.5,99.0,1.8,16.25,534.0,447.88,349.35
2018,4,1,9,0,824.0,102.0,1.8,16.8,582.0,504.48,395.01
2018,4,1,9,15,842.5,104.5,1.8,17.3,626.0,559.11,437.72
2018,4,1,9,30,861.0,107.0,1.8,17.8,670.0,613.74,478.99
2018,4,1,9,45,876.0,107.5,1.85,18.3,708.0,663.79,515.99
2018,4,1,10,0,891.0,108.0,1.9,18.8,746.0,712.57,551.09
2018,4,1,10,15,900.0,109.0,2.0,19.05,776.5,756.31,581.17
2018,4,1,10,30,909.0,110.0,2.1,19.3,807.0,798.11,609.31
2018,4,1,10,45,915.0,111.5,2.2,19.6,830.5,835.9,634.36
2018,4,1,11,0,921.0,113.0,2.3,19.9,854.0,871.15,657.55
2018,4,1,11,15,925.0,114.0,2.35,20.05,870.0,901.49,677.3
2018,4,1,11,30,929.0,115.0,2.4,20.2,886.0,928.84,695.04
2018,4,1,11,45,931.0,115.0,2.5,20.3,893.5,950.28,709.47
2018,4,1,12,0,933.0,115.0,2.6,20.4,901.0,968.39,721.82
2018,4,1,12,15,933.0,115.0,2.7,20.4,900.0,981.27,731.09
2018,4,1,12,30,933.0,115.0,2.8,20.4,899.0,990.62,738.19
2018,4,1,12,45,931.0,114.0,2.9,20.35,889.5,993.5,741.28
2018,4,1,13,0,929.0,113.0,3.0,20.3,880.0,992.78,742.16
2018,4,1,13,15,924.5,112.0,3.05,20.15,862.5,986.14,739.09
2018,4,1,13,30,920.0,111.0,3.1,20.0,845.0,975.97,733.82
2018,4,1,13,45,913.5,110.0,3.2,19.8,820.0,960.52,725.6
2018,4,1,14,0,907.0,109.0,3.3,19.6,795.0,941.76,715.18
2018,4,1,14,15,898.0,107.5,3.35,19.35,763.0,917.06,700.46
2018,4,1,14,30,889.0,106.0,3.4,19.1,731.0,889.42,683.67
2018,4,1,14,45,876.0,104.0,3.4,18.85,692.0,855.11,661.79
2018,4,1,15,0,863.0,102.0,3.4,18.6,653.0,823.3,641.56
2018,4,1,15,15,846.0,99.0,3.4,18.6,608.5,780.06,612.29
2018,4,1,15,30,829.0,96.0,3.4,18.6,564.0,735.18,581.54
2018,4,1,15,45,805.5,93.0,3.45,17.85,515.0,684.33,547.66
2018,4,1,16,0,782.0,90.0,3.5,17.1,466.0,632.9,511.46
2018,4,1,16,15,749.5,86.5,3.45,16.6,414.5,575.03,467.48
2018,4,1,16,30,717.0,83.0,3.4,16.1,363.0,520.38,424.55
2018,4,1,16,45,670.5,77.0,3.3,15.55,309.0,454.61,371.38
2018,4,1,17,0,624.0,71.0,3.2,15.0,255.0,391.92,318.9
2018,4,1,17,15,518.5,65.5,3.0,14.4,197.5,307.9,247.74
2018,4,1,17,30,413.0,60.0,2.8,13.8,140.0,233.74,183.62
2018,4,1,17,45,333.0,48.0,2.55,13.2,100.0,171.51,128.58
2018,4,1,18,0,253.0,36.0,2.3,12.6,60.0,119.61,78.15
2018,4,1,18,15,139.0,20.5,2.25,12.35,32.5,49.3,0.0
2018,4,1,18,30,25.0,5.0,2.2,12.1,5.0,4.91,0.0
2018,4,1,18,45,12.5,2.5,2.15,11.85,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.45,11.3,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,2.6,11.5,10.0,9.83,0.0
2018,4,2,6,15,91.5,26.5,2.75,11.85,36.5,22.09,7.15
2018,4,2,6,30,169.0,43.0,2.9,12.2,63.0,35.18,24.65
2018,4,2,6,45,219.5,59.5,3.05,12.55,99.5,44.71,33.98
2018,4,2,7,0,270.0,76.0,3.2,12.9,136.0,73.17,48.84
2018,4,2,7,15,310.5,92.5,3.2,13.15,179.0,110.01,74.77
2018,4,2,7,30,351.0,109.0,3.2,13.4,222.0,151.62,107.81
2018,4,2,7,45,438.0,116.0,3.25,13.65,282.0,199.78,146.47
2018,4,2,8,0,525.0,123.0,3.3,13.9,342.0,257.53,194.59
2018,4,2,8,15,569.5,128.5,3.25,14.35,393.0,309.4,239.36
2018,4,2,8,30,614.0,134.0,3.2,14.8,444.0,364.92,286.59
2018,4,2,8,45,488.5,183.5,3.2,15.2,445.0,389.56,309.19
2018,4,2,9,0,363.0,233.0,3.2,15.6,446.0,401.22,319.24
2018,4,2,9,15,285.0,265.5,3.15,15.95,440.0,409.58,325.42
2018,4,2,9,30,207.0,298.0,3.1,16.3,434.0,409.54,324.07
2018,4,2,9,45,272.5,300.0,3.05,16.7,490.0,465.85,367.68
2018,4,2,10,0,338.0,302.0,3.0,17.1,546.0,526.44,413.68
2018,4,2,10,15,550.5,235.0,3.0,17.3,651.0,632.28,496.49
2018,4,2,10,30,763.0,168.0,3.0,17.5,756.0,750.67,586.23
2018,4,2,10,45,840.0,136.5,3.0,17.75,801.5,806.67,624.13
2018,4,2,11,0,917.0,105.0,3.0,18.0,847.0,862.53,661.69
2018,4,2,11,15,920.5,106.0,2.95,18.1,862.5,892.21,680.68
2018,4,2,11,30,924.0,107.0,2.9,18.2,878.0,918.91,697.73
2018,4,2,11,45,925.5,107.5,2.9,18.35,885.0,940.18,711.31
2018,4,2,12,0,927.0,108.0,2.9,18.5,892.0,958.15,722.73
2018,4,2,12,15,926.5,108.0,2.9,18.6,891.0,970.36,730.5
2018,4,2,12,30,926.0,108.0,2.9,18.7,890.0,979.07,736.08
2018,4,2,12,45,923.5,107.5,2.9,18.8,880.5,981.84,737.83
2018,4,2,13,0,921.0,107.0,2.9,18.9,871.0,981.05,737.37
2018,4,2,13,15,916.0,107.5,2.9,18.85,854.0,975.45,734.27
2018,4,2,13,30,911.0,108.0,2.9,18.8,837.0,966.38,729.01
2018,4,2,13,45,903.5,107.5,2.9,18.8,812.0,950.55,719.18
2018,4,2,14,0,896.0,107.0,2.9,18.8,787.0,931.48,707.28
2018,4,2,14,15,885.0,106.5,2.85,18.7,755.0,906.2,691.08
2018,4,2,14,30,874.0,106.0,2.8,18.6,723.0,878.12,673.0
2018,4,2,14,45,858.0,105.5,2.75,18.5,684.0,848.28,653.67
2018,4,2,15,0,842.0,105.0,2.7,18.4,645.0,811.12,629.12
2018,4,2,15,15,825.0,102.0,2.7,18.4,601.0,768.48,600.57
2018,4,2,15,30,808.0,99.0,2.7,18.4,557.0,724.25,570.54
2018,4,2,15,45,784.5,95.5,2.65,17.9,508.5,673.55,536.07
2018,4,2,16,0,761.0,92.0,2.6,17.4,460.0,622.33,499.43
2018,4,2,16,15,727.0,88.0,2.6,16.95,408.5,565.98,457.13
2018,4,2,16,30,693.0,84.0,2.6,16.5,357.0,508.69,412.77
2018,4,2,16,45,639.0,78.5,2.55,16.0,302.0,440.55,358.25
2018,4,2,17,0,585.0,73.0,2.5,15.5,247.0,376.26,305.02
2018,4,2,17,15,499.5,67.0,2.45,14.8,195.0,302.1,242.51
2018,4,2,17,30,414.0,61.0,2.4,14.1,143.0,235.77,185.07
2018,4,2,17,45,321.0,48.5,2.35,13.35,100.5,168.55,126.6
2018,4,2,18,0,228.0,36.0,2.3,12.6,58.0,113.02,75.05
2018,4,2,18,15,126.0,21.0,2.25,12.25,32.0,54.65,0.0
2018,4,2,18,30,24.0,6.0,2.2,11.9,6.0,5.9,0.0
2018,4,2,18,45,12.0,3.0,2.2,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,5,45,27.5,7.0,1.2,9.2,7.5,0.0,0.0
2018,4,3,6,0,55.0,14.0,1.2,9.6,15.0,13.76,0.0
2018,4,3,6,15,179.0,30.0,1.3,10.15,49.5,23.65,10.1
2018,4,3,6,30,303.0,46.0,1.4,10.7,84.0,35.45,25.25
2018,4,3,6,45,407.0,57.0,1.5,11.25,134.0,43.64,33.31
2018,4,3,7,0,511.0,68.0,1.6,11.8,184.0,80.74,47.64
2018,4,3,7,15,577.0,74.5,1.6,12.3,237.5,125.26,76.15
2018,4,3,7,30,643.0,81.0,1.6,12.8,291.0,177.53,116.97
2018,4,3,7,45,690.5,85.0,1.6,13.3,345.5,230.72,162.52
2018,4,3,8,0,738.0,89.0,1.6,13.8,400.0,288.85,213.23
2018,4,3,8,15,768.5,93.0,1.6,14.4,452.0,347.81,264.59
2018,4,3,8,30,799.0,97.0,1.6,15.0,504.0,406.95,314.9
2018,4,3,8,45,821.5,99.0,1.65,15.6,552.0,462.72,361.36
2018,4,3,9,0,844.0,101.0,1.7,16.2,600.0,519.42,407.01
2018,4,3,9,15,858.5,104.5,1.7,16.65,643.5,573.83,449.39
2018,4,3,9,30,873.0,108.0,1.7,17.1,687.0,627.81,490.0
2018,4,3,9,45,882.5,111.0,1.7,17.6,723.5,677.39,526.02
2018,4,3,10,0,892.0,114.0,1.7,18.1,760.0,724.99,559.57
2018,4,3,10,15,900.5,115.5,1.7,18.45,790.5,768.86,588.39
2018,4,3,10,30,909.0,117.0,1.7,18.8,821.0,810.74,615.23
2018,4,3,10,45,914.0,118.5,1.7,19.15,844.0,847.66,638.36
2018,4,3,11,0,919.0,120.0,1.7,19.5,867.0,881.97,659.54
2018,4,3,11,15,922.5,120.0,1.65,19.8,881.5,910.72,676.39
2018,4,3,11,30,926.0,120.0,1.6,20.1,896.0,936.47,691.16
2018,4,3,11,45,928.0,120.0,1.6,20.4,903.0,957.73,703.62
2018,4,3,12,0,930.0,120.0,1.6,20.7,910.0,975.68,714.01
2018,4,3,12,15,924.0,122.5,1.6,20.8,906.5,985.44,719.78
