Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.97,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,5.3,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,8.67,1.64
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,13.98,6.71
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,19.29,11.66
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,26.05,16.79
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,32.82,22.64
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,55.41,41.81
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,78.05,60.77
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,116.0,91.98
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,152.46,121.52
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,166.9,133.04
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,178.0,141.63
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,187.36,148.66
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,196.61,155.55
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,244.9,193.48
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,292.73,230.4
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,307.77,241.22
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,322.7,252.0
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,357.94,278.37
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,394.14,305.1
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,434.56,335.03
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,476.04,365.41
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,508.54,389.06
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,544.45,415.03
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,587.4,446.62
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,631.31,478.57
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,636.6,481.55
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,641.12,484.25
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,730.38,552.54
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,820.76,619.68
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,925.71,698.79
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,1016.12,759.06
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,1019.28,760.99
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,1018.75,761.38
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,1004.46,752.73
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,987.01,742.15
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,963.73,727.97
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,937.63,711.91
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,906.01,691.87
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,871.98,670.07
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,832.37,643.93
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,791.01,616.32
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,745.82,586.74
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,703.12,558.47
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,651.29,522.32
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,599.34,483.57
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,543.05,440.22
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,487.9,396.42
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,428.94,348.23
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,371.75,299.94
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,309.81,246.55
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,253.05,196.24
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,190.5,141.36
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,136.88,94.39
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,79.32,43.83
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,28.34,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,7.86,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,4.91,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,12.83,0.0
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,21.02,12.12
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,30.46,21.3
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,41.65,31.68
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,42.13,27.52
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,45.39,33.42
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,46.85,34.58
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,48.3,35.68
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,62.34,47.35
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,76.4,58.84
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,83.86,64.69
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,91.31,70.48
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,102.61,79.38
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,113.89,88.14
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,167.68,130.93
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,222.02,173.14
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,238.25,185.06
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,254.64,197.15
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,280.81,216.71
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,307.59,236.51
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,340.18,260.73
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,373.48,285.23
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,344.46,262.77
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,314.44,239.74
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,232.22,177.24
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,151.51,114.69
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,134.11,101.14
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,116.64,87.37
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,195.56,149.41
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,279.64,214.07
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,355.07,271.25
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,431.31,328.17
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,423.4,323.07
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,415.22,318.14
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,401.84,309.0
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,388.35,299.74
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,354.18,274.73
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,312.75,243.87
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,281.6,220.6
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,250.6,197.09
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,240.52,189.74
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,230.28,182.17
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,211.55,168.08
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,192.9,153.89
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,185.54,148.84
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,172.32,138.84
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,165.43,133.43
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,159.25,128.57
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,158.23,128.27
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,158.6,128.53
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,128.15,102.52
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,97.74,76.09
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,72.34,53.79
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,48.27,32.67
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,28.91,14.69
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,10.41,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,4.91,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,7.86,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,20.28,1.21
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,31.25,20.76
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,47.6,36.3
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,61.92,49.58
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,67.83,50.93
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,76.56,58.18
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,75.38,57.78
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,72.5,56.08
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,121.11,95.96
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,167.89,133.56
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,213.52,169.46
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,262.72,207.93
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,296.88,234.29
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,330.54,260.04
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,363.43,285.0
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,397.67,310.73
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,396.85,308.82
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,393.25,304.7
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,370.13,286.36
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,344.9,266.39
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,319.49,246.68
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,291.95,225.25
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,279.6,215.61
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,266.98,205.72
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,338.91,260.74
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,410.01,313.94
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,366.85,281.26
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,318.63,244.91
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,331.45,255.15
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,339.92,261.93
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,371.97,286.98
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,403.98,311.78
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,379.17,292.96
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,354.12,274.08
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,299.73,232.8
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,245.43,191.04
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,220.97,171.95
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,192.35,149.36
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,201.18,156.74
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,210.03,164.11
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,241.8,189.95
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,267.93,211.24
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,331.33,263.61
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,382.46,305.56
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,362.89,290.9
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,342.36,275.52
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,338.84,273.99
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,324.44,263.18
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,302.22,245.13
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,280.89,226.6
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,231.7,184.67
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,185.78,144.79
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,146.73,110.02
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,110.46,77.35
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,68.19,39.84
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,28.06,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,11.34,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,4.91,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,15.09,0.27
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,25.16,15.66
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,39.09,28.82
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,51.48,40.31
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,62.58,47.66
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,71.59,55.61
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,72.3,56.14
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,72.7,56.32
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,89.13,69.94
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,105.57,83.34
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,108.2,85.13
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,110.77,86.87
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,111.4,87.04
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,111.99,87.19
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,119.04,92.62
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,126.15,98.07
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,135.71,105.46
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,145.35,112.87
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,184.66,143.96
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,224.51,174.96
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,303.57,236.01
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,384.38,296.69
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,523.12,400.89
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,668.2,505.1
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,721.61,543.44
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,780.09,585.46
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,882.5,661.18
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,984.17,729.21
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,1006.27,743.31
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,1019.92,752.81
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,1024.39,756.48
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,1025.62,758.23
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,1019.72,755.19
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,1010.67,750.25
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,996.03,742.32
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,978.39,732.43
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,954.56,718.09
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,928.09,701.96
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,901.45,685.78
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,867.35,664.3
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,827.75,638.25
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,786.59,610.85
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,740.37,580.51
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,693.46,549.11
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,639.85,510.68
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,585.09,469.84
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,526.41,424.85
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,469.6,380.02
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,411.71,333.14
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,356.98,287.44
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,292.64,232.95
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,233.82,182.14
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,174.88,131.33
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,124.7,88.32
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,75.19,45.46
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,29.79,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,12.32,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,9.83,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,20.54,3.35
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,32.61,22.01
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,40.81,30.28
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,48.61,37.63
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,68.1,43.26
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,107.13,64.23
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,148.79,93.85
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,196.1,131.91
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,244.53,173.57
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,295.72,217.75
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,344.73,260.03
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,393.66,300.99
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,448.38,345.21
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,508.9,392.65
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,561.65,433.33
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,616.94,474.76
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,664.46,509.38
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,711.15,542.29
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,755.08,571.17
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,797.64,598.76
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,835.84,623.1
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,871.99,645.87
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,904.11,665.94
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,933.76,684.31
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,958.45,700.03
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,980.32,713.96
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,997.84,724.81
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,1012.3,733.78
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,1022.16,740.2
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,1028.83,744.71
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,1030.28,746.49
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,1028.47,746.31
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,1020.89,742.36
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,1010.1,736.46
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,994.73,727.67
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,976.34,716.99
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,952.58,702.68
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,926.1,686.58
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,895.32,667.56
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,862.27,646.91
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,823.11,621.66
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,786.38,597.9
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,741.43,568.61
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,695.46,538.19
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,645.06,504.01
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,594.53,467.23
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,539.07,425.44
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,485.91,384.2
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,426.36,337.22
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,369.63,290.96
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,308.88,240.23
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,253.09,192.32
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,192.4,140.59
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,140.07,95.97
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,86.29,50.59
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,40.89,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,15.6,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,10.81,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,18.37,3.06
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,27.17,17.33
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,31.59,22.04
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,35.79,26.07
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,56.42,30.88
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,98.78,53.03
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,144.13,85.53
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,196.7,128.17
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,247.01,171.21
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,300.27,216.83
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,353.33,261.69
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,408.13,306.57
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,463.68,350.89
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,516.91,392.05
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,568.75,430.82
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,620.36,468.1
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,668.05,501.54
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,714.51,532.29
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,757.91,559.77
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,799.41,585.64
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,838.39,610.29
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,875.32,633.42
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,907.78,653.66
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,937.74,672.25
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,963.65,688.17
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,986.73,702.32
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,1004.93,713.96
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,1020.05,723.77
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,1030.05,730.42
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,1036.81,735.19
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,1037.78,736.33
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,1035.45,735.56
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,1028.83,732.5
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,1018.97,727.52
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,1002.92,718.7
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,983.82,708.0
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,960.4,694.27
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,934.24,678.79
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,903.17,660.52
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,869.78,640.57
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,830.68,615.89
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,789.84,589.82
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,748.58,563.81
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,702.31,533.9
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,651.62,500.42
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,600.8,464.46
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,544.83,423.34
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,489.95,381.77
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,431.43,336.35
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,374.51,290.71
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,313.78,240.83
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,257.94,193.58
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,196.99,142.25
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,144.21,97.68
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,89.84,52.51
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,43.53,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,16.41,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,10.81,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,18.79,3.83
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,29.06,18.88
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,34.76,24.73
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,40.13,29.81
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,60.35,34.39
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,101.38,56.0
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,145.93,88.02
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,195.26,128.08
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,247.98,173.3
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,300.97,219.13
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,352.67,263.57
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,406.18,308.34
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,458.97,351.24
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,514.83,394.92
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,565.77,433.49
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,616.49,470.63
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,664.57,505.12
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,711.91,537.37
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,756.58,566.13
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,799.94,593.61
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,838.91,618.16
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,875.72,641.09
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,907.43,660.93
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,936.57,679.06
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,961.64,694.37
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,983.81,707.84
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,1001.53,718.66
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,1016.15,727.6
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,1025.66,733.84
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,1031.94,738.18
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,1031.94,739.28
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,1028.68,738.45
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,1022.15,735.64
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,1012.42,730.89
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,997.06,722.75
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,978.68,712.7
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,956.5,700.6
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,931.61,686.66
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,900.74,668.62
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,867.55,648.86
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,829.29,624.26
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,793.4,601.12
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,748.55,573.66
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,702.57,544.81
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,652.8,511.97
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,602.83,476.39
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,547.61,435.41
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,494.58,394.72
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,435.29,348.18
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,378.74,302.07
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,316.89,250.19
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,260.07,201.02
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,198.87,147.99
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,146.04,102.2
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,90.12,54.94
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,43.04,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,16.39,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,10.81,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,22.07,6.21
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,34.37,23.7
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,44.81,33.96
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,50.75,39.78
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,73.23,51.19
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,110.59,76.9
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,146.88,106.48
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,182.33,137.12
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,219.92,169.04
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,259.16,202.41
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,298.36,235.68
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,337.72,268.42
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,384.72,306.56
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,435.38,347.16
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,461.74,367.51
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,484.06,384.02
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,519.07,410.49
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,554.19,436.56
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,641.98,505.3
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,740.65,580.56
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,796.87,621.88
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,854.99,661.86
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,850.31,656.66
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,837.59,644.12
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,890.59,682.99
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,943.81,718.95
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,982.0,744.09
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,1016.63,766.74
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,1026.47,773.32
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,1033.22,778.11
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,1033.83,779.37
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,1031.28,778.98
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,1025.55,775.9
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,1016.67,770.82
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,1001.24,761.96
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,982.83,751.13
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,960.23,737.13
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,940.4,725.09
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,908.11,704.37
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,873.59,681.99
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,834.73,655.64
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,794.28,627.93
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,748.56,597.3
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,701.96,565.49
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,652.35,529.33
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,601.07,490.35
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,542.63,444.69
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,485.95,399.18
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,425.24,349.14
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,368.11,300.73
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,301.75,243.77
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,244.08,193.16
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,182.77,139.81
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,130.89,95.1
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,77.82,49.98
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,33.12,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,14.23,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,5.9,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,15.44,3.02
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,25.11,15.85
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,37.99,27.97
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,50.81,39.84
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,59.86,45.39
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,70.25,54.39
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,91.53,72.22
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,113.12,90.08
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,135.15,108.0
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,157.54,125.99
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,191.02,152.47
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,230.28,183.62
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,271.48,216.09
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,314.68,249.76
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,369.19,292.38
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,431.37,340.51
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,437.95,344.07
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,440.36,344.26
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,467.03,363.98
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,494.1,383.74
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,505.05,391.04
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,515.01,397.62
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,531.9,410.02
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,548.91,422.45
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,656.92,505.75
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,770.75,590.73
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,865.43,663.17
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,959.13,730.24
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,987.1,748.75
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,1012.52,766.02
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,1017.29,768.99
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,1018.99,770.15
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,1016.89,769.01
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,1017.87,770.12
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,1003.46,760.71
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,986.06,749.46
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,963.37,734.96
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,943.38,722.39
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,911.93,702.14
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,878.19,680.25
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,823.17,642.74
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,771.37,607.17
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,661.74,526.5
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,558.7,447.37
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,477.81,385.5
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,409.68,332.0
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,385.29,313.99
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,357.77,292.54
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,360.61,294.73
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,350.25,284.59
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,300.56,241.3
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,253.21,198.94
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,190.71,144.67
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,138.51,99.53
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,85.57,54.77
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,38.53,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,15.62,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,12.78,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,22.08,7.21
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,33.26,22.87
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,40.22,29.96
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,47.28,36.69
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,68.52,42.2
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,108.93,64.5
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,152.43,96.2
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,201.2,136.1
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,250.19,178.33
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,302.68,223.68
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,357.67,270.5
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,412.1,315.64
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,465.28,358.73
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,519.55,401.25
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,571.38,440.35
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,624.85,479.24
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,673.39,514.02
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,721.44,546.98
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,766.79,575.93
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,810.97,603.67
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,849.59,627.81
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,886.08,650.35
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,919.02,670.96
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,949.39,689.84
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,975.19,705.45
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,998.1,719.24
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,1016.57,730.26
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,1031.94,739.4
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,1041.15,745.64
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,1047.08,749.96
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,1048.22,750.96
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,1046.05,750.03
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,1039.03,746.46
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,1028.75,740.95
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,1013.8,733.16
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,995.75,723.41
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,971.77,709.64
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,944.99,694.02
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,913.85,675.41
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,880.37,655.1
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,842.1,630.77
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,802.03,605.0
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,760.53,579.48
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,714.0,549.83
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,663.34,516.42
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,612.48,480.54
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,556.66,439.17
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,501.8,397.2
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,443.91,351.71
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,387.44,305.82
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,325.78,254.45
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,268.82,205.54
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,207.63,153.01
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,154.33,107.08
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,97.91,60.18
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,50.37,2.91
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,18.83,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
