Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,56.9,35.91
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,95.98,55.29
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,137.82,84.11
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,184.38,121.1
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,232.0,161.5
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,282.99,205.33
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,333.72,248.82
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,386.62,293.1
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,440.85,337.32
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,493.67,379.19
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,544.02,417.88
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,594.57,455.49
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,642.89,490.8
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,690.87,524.94
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,736.19,555.48
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,779.74,583.64
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,819.06,608.82
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,856.55,632.53
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,889.82,653.25
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,920.79,672.34
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,947.46,689.33
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,971.49,704.62
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,990.37,716.24
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,1006.35,726.08
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,1016.4,732.78
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,1023.36,737.64
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,1024.71,738.88
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,1022.95,738.27
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,1017.58,736.19
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,1009.13,732.24
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,995.15,724.28
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,978.24,714.52
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,956.08,701.76
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,931.27,687.25
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,907.29,673.27
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,875.72,654.08
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,838.42,630.09
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,799.41,604.75
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,756.52,577.46
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,712.58,549.03
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,664.08,516.49
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,616.88,482.77
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,563.04,443.37
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,510.07,403.45
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,452.87,359.19
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,397.96,315.31
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,338.48,266.46
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,283.03,219.54
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,224.06,169.26
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,171.78,124.17
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,116.68,78.24
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,72.59,39.16
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,30.16,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,5.43,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,5.9,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,16.9,0.0
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,26.06,16.06
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,38.49,27.84
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,50.33,38.69
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,74.07,54.36
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,104.88,77.1
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,134.55,99.64
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,166.03,124.52
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,200.42,151.79
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,237.36,181.18
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,278.2,212.93
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,328.26,251.89
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,389.17,298.74
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,465.08,356.74
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,517.33,396.18
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,572.72,437.08
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,614.82,467.01
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,654.69,494.6
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,689.51,517.8
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,721.16,538.29
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,758.24,563.19
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,794.43,587.08
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,825.92,607.93
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,856.03,627.72
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,881.82,644.47
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,905.83,660.01
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,923.61,671.83
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,939.22,682.3
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,949.62,689.42
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,957.62,695.08
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,959.64,696.96
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,959.13,697.31
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,952.06,694.24
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,942.51,689.6
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,926.54,680.39
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,908.29,669.68
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,885.41,656.35
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,860.53,641.57
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,829.59,622.17
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,795.11,600.21
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,756.86,574.46
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,717.77,547.81
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,673.83,519.37
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,629.64,490.0
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,581.71,456.06
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,534.24,421.72
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,481.48,382.64
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,430.08,343.6
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,376.28,301.57
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,324.95,260.44
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,266.75,212.93
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,217.23,171.39
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,166.48,128.27
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,120.52,89.01
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,79.0,53.94
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,42.64,22.0
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,18.36,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,2.51,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,7.86,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,18.53,0.0
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,30.29,19.56
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,37.8,27.34
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,45.49,34.6
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,58.06,37.98
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,97.41,56.78
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,140.01,85.92
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,187.81,123.98
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,236.23,165.33
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,288.47,210.65
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,343.1,257.92
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,397.31,304.04
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,450.29,348.16
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,504.52,391.92
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,556.42,432.63
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,610.43,473.57
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,658.89,509.63
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,706.42,544.08
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,751.11,574.18
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,794.22,602.33
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,833.92,628.19
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,871.75,652.56
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,906.18,674.44
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,938.31,694.68
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,965.73,712.12
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,990.42,727.78
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,1010.34,740.34
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,1027.29,751.06
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,1038.23,758.41
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,1045.99,763.84
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,1048.53,765.47
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,1047.83,765.15
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,1043.37,762.68
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,1035.67,758.25
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,1022.74,750.67
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,1006.66,741.14
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,985.18,728.26
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,960.84,713.53
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,931.43,695.38
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,899.55,675.51
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,862.46,651.68
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,823.52,626.4
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,784.24,601.09
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,739.47,571.57
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,689.53,537.9
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,639.2,502.56
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,584.42,462.0
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,530.33,420.81
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,473.39,376.4
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,417.44,331.37
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,356.16,280.8
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,298.99,232.15
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,237.52,179.49
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,182.97,132.16
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,125.28,83.92
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,78.51,42.22
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,32.93,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,6.56,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,8.85,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,18.57,0.0
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,29.51,18.85
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,36.51,26.22
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,41.83,31.4
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,53.26,34.16
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,93.05,52.42
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,136.0,81.54
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,184.01,119.74
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,232.85,161.7
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,287.81,209.48
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,339.27,254.42
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,392.98,300.26
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,446.25,344.7
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,500.69,388.69
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,554.67,430.85
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,606.38,470.07
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,655.32,506.45
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,703.4,541.25
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,747.78,570.49
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,790.62,598.1
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,831.11,624.4
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,869.73,649.18
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,903.12,670.14
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,934.14,689.42
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,961.79,707.36
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,986.68,723.51
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,1006.29,735.85
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,1022.88,746.31
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,1035.39,754.52
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,1044.7,760.79
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,1048.22,763.31
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,1048.42,763.84
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,1044.29,761.58
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,1036.84,757.32
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,1024.57,750.06
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,1009.08,740.8
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,989.1,728.45
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,966.16,714.23
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,937.5,696.57
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,906.23,677.14
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,869.1,653.48
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,829.96,628.28
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,787.71,601.21
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,743.96,572.73
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,695.54,540.67
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,649.44,509.71
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,595.57,470.14
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,542.1,429.67
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,484.75,385.04
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,429.08,340.2
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,368.31,289.93
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,312.04,241.69
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,250.55,188.54
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,195.48,140.13
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,136.98,90.57
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,88.9,46.6
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,37.21,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.91,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.97,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,7.71,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,13.5,5.55
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,21.71,13.35
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,29.92,20.89
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,42.01,30.05
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,54.11,40.29
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,86.67,67.16
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,119.55,93.73
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,166.5,125.43
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,238.57,179.05
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,304.83,228.3
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,401.47,302.79
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,455.22,346.07
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,509.56,388.21
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,562.63,427.99
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,615.51,466.01
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,665.28,500.35
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,714.05,532.01
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,759.69,559.05
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,803.73,584.36
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,843.97,607.6
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,882.02,629.11
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,915.38,648.25
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,946.15,665.66
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,973.8,682.34
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,998.51,697.22
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,1018.25,709.23
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,1034.81,719.39
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,1045.24,727.27
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,1052.29,733.17
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,1053.46,735.52
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,1051.26,735.87
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,1046.13,734.4
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,1037.66,730.94
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,1023.9,724.24
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,1006.95,715.57
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,986.0,704.29
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,962.14,691.14
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,932.12,673.97
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,899.59,655.03
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,860.54,630.84
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,819.88,605.38
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,778.75,580.48
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,735.89,553.95
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,685.82,521.39
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,638.38,490.11
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,583.35,450.8
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,528.94,410.71
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,471.71,367.25
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,416.43,323.8
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,355.12,274.33
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,297.5,226.33
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,237.77,175.84
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,184.42,130.01
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,119.75,78.18
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,69.38,36.18
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,29.09,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.93,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,6.75,0.28
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,17.84,9.42
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,28.95,18.82
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,63.37,47.58
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,96.26,74.55
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,90.51,69.33
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,84.71,64.18
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,76.95,57.69
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,68.67,50.73
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,111.91,85.21
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,155.09,118.8
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,170.86,130.43
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,186.91,142.2
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,368.5,283.66
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,578.77,437.71
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,662.82,497.32
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,757.46,560.58
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,796.64,583.69
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,834.07,605.78
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,867.82,625.5
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,899.33,643.6
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,926.12,660.0
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,950.29,674.74
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,970.26,686.85
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,987.35,697.21
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,993.73,701.78
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,996.83,704.47
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,1008.61,712.74
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,1017.11,718.97
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,1013.05,717.69
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,1005.74,714.55
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,994.24,708.96
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,979.6,701.41
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,952.41,685.72
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,923.1,668.64
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,861.94,630.64
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,795.68,587.62
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,775.54,576.2
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,751.31,561.09
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,732.82,551.32
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,706.63,536.01
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,658.86,504.66
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,610.38,471.51
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,556.29,432.32
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,503.1,392.65
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,408.69,319.85
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,323.04,252.58
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,266.11,206.89
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,212.6,162.81
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,155.58,115.86
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,106.15,75.31
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,69.63,45.19
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,42.11,20.65
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,19.13,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.95,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,8.85,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,15.59,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,23.17,13.12
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,27.42,17.98
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,31.44,21.87
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,39.05,22.84
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,82.99,41.32
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,127.9,70.63
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,177.33,109.36
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,222.6,153.04
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,259.36,188.88
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,310.24,230.05
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,369.67,277.9
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,426.63,323.7
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,486.46,370.9
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,544.58,415.87
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,602.77,459.83
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,651.96,495.96
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,700.19,529.82
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,744.84,559.06
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,787.92,586.85
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,828.52,612.87
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,867.04,637.25
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,896.12,655.19
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,921.52,670.7
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,947.69,686.65
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,971.01,700.68
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,998.03,717.33
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,1022.52,732.3
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,1032.94,738.4
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,1039.99,742.58
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,1036.92,740.7
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,1030.5,736.87
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,1015.92,728.53
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,998.47,718.45
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,981.54,708.9
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,956.25,693.89
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,948.14,690.62
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,935.83,684.52
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,906.96,667.45
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,880.18,651.77
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,843.92,628.64
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,805.75,604.07
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,769.66,582.89
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,730.85,559.34
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,683.01,527.99
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,637.5,497.75
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,584.66,459.19
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,532.11,419.64
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,475.28,375.77
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,420.08,331.6
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,361.21,283.0
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,305.69,235.55
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,246.67,184.46
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,192.82,137.1
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,136.23,89.05
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,89.32,45.32
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,37.4,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.91,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,7.86,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,15.18,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,23.27,13.23
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,27.51,18.21
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,31.53,22.14
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,38.89,28.82
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,83.07,42.49
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,127.29,71.4
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,176.04,109.86
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,226.56,153.26
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,279.99,200.03
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,332.57,246.07
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,389.9,294.79
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,442.59,338.77
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,495.87,381.82
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,547.15,421.87
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,598.19,460.4
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,646.88,496.42
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,694.47,530.41
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,738.98,559.65
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,781.78,587.32
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,822.37,613.72
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,861.01,638.57
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,895.74,660.48
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,928.08,680.69
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,955.05,697.69
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,979.23,712.89
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,1000.06,725.79
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,1017.84,736.79
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,1029.05,743.93
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,1037.01,749.12
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,1040.69,751.54
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,1041.07,751.98
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,1036.07,749.38
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,1027.75,744.78
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,1015.19,737.05
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,999.44,727.36
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,978.25,714.91
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,954.19,700.6
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,924.02,682.5
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,891.38,662.64
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,855.71,639.91
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,818.05,615.65
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,775.67,589.39
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,731.95,561.72
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,683.16,529.27
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,636.88,497.98
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,583.65,459.12
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,530.81,419.34
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,473.8,375.19
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,418.51,330.86
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,359.23,281.98
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,304.5,235.18
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,243.78,182.84
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,189.41,135.2
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,132.66,87.1
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,85.59,43.22
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,35.84,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.91,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,7.86,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,15.29,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,23.38,13.19
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,27.6,18.28
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,31.62,22.2
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,38.35,28.33
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,82.89,42.68
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,127.01,71.26
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,175.74,109.51
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,225.76,152.35
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,278.69,198.59
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,331.4,244.58
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,388.92,293.22
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,441.64,336.81
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,494.95,379.32
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,546.47,419.12
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,597.71,457.32
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,646.72,492.85
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,694.81,526.42
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,739.85,555.11
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,783.36,582.27
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,823.08,606.99
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,860.73,630.06
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,894.48,650.33
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,925.68,668.79
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,952.3,684.33
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,976.07,698.01
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,995.47,709.3
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,1011.78,718.7
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,1023.43,725.85
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,1031.86,731.1
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,1035.54,733.88
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,1035.92,734.7
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,1031.45,733.18
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,1023.69,729.67
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,1011.17,723.01
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,995.47,714.41
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,974.82,703.24
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,951.28,690.17
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,923.0,673.75
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,892.14,655.52
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,856.41,632.97
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,818.68,608.91
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,776.33,583.4
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,732.5,556.34
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,685.44,525.8
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,637.54,494.04
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,587.72,458.17
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,535.13,418.94
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,477.94,375.08
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,422.35,330.91
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,363.43,282.58
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,307.89,235.41
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,248.05,184.04
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,193.53,136.49
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,136.02,88.05
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,88.14,43.29
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,36.86,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.91,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,7.86,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,14.89,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,22.53,12.3
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,25.9,16.71
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,31.86,22.32
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,36.75,26.8
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,78.44,38.05
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,124.2,67.4
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,174.43,106.67
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,225.5,150.29
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,282.93,200.01
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,337.0,247.0
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,392.68,294.24
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,446.42,338.77
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,500.72,382.21
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,553.46,423.0
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,605.93,462.18
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,655.21,497.72
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,703.19,530.72
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,748.34,559.78
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,791.59,587.13
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,832.32,612.42
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,870.96,636.03
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,905.48,656.7
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,937.5,675.58
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,965.49,692.59
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,990.61,707.77
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,1011.31,720.29
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,1028.91,730.93
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,1041.37,739.59
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,1050.53,746.32
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,1053.33,749.16
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,1052.74,750.02
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,1048.26,748.98
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,1040.43,745.9
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,1027.78,739.61
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,1011.91,731.32
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,990.4,719.7
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,965.9,706.1
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,937.72,689.57
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,906.91,671.2
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,870.08,647.85
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,831.18,622.93
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,788.31,597.37
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,743.94,570.22
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,695.62,538.85
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,646.55,506.26
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,595.73,469.51
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,542.16,429.26
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,484.57,384.73
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,428.61,339.84
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,368.46,290.05
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,311.7,241.34
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,250.21,187.84
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,195.92,139.7
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,137.42,89.76
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,88.62,43.27
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,37.43,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
