Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,7.86,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,15.0,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,22.64,12.3
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,26.0,16.85
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,29.24,20.1
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,36.18,26.42
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,77.82,38.32
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,123.17,67.29
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,173.05,106.34
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,223.86,149.77
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,281.08,199.32
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,334.58,245.89
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,389.73,292.72
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,443.47,336.93
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,497.81,379.95
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,550.46,420.31
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,602.94,459.06
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,652.5,494.57
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,700.67,527.6
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,745.12,555.77
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,787.55,582.16
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,828.0,607.09
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,866.4,630.39
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,900.85,650.75
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,932.78,669.33
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,960.19,686.09
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,984.74,701.04
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,1004.86,712.74
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,1021.89,722.57
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,1034.28,730.31
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,1043.4,736.16
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,1047.19,738.66
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,1047.61,739.23
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,1043.17,737.97
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,1035.39,734.72
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,1022.35,727.93
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,1006.13,719.22
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,984.86,707.75
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,960.67,694.39
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,931.88,677.96
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,900.56,659.76
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,864.21,637.07
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,825.86,612.87
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,782.01,587.38
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,736.89,560.35
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,689.95,529.97
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,639.12,495.96
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,584.5,456.75
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,530.54,416.7
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,471.87,371.69
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,415.26,326.72
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,355.63,277.83
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,299.13,230.0
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,237.86,177.68
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,183.45,130.56
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,125.48,82.15
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,77.49,37.53
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,31.91,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,4.91,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,14.63,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,24.88,13.78
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,33.39,23.09
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,41.48,30.69
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,47.29,36.03
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,83.96,48.63
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,123.48,73.6
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,168.44,107.83
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,214.87,147.01
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,263.46,188.76
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,307.15,227.92
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,344.53,260.34
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,384.68,292.97
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,420.87,321.13
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,461.84,351.89
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,501.93,381.07
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,531.32,401.47
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,558.26,419.47
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,583.05,435.73
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,605.24,449.79
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,595.69,440.34
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,579.97,426.57
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,634.28,464.93
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,690.46,503.5
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,732.57,532.09
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,775.39,560.96
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,783.76,565.25
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,790.48,568.74
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,814.63,586.51
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,834.35,601.31
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,896.68,646.83
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,952.08,683.84
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,953.02,685.01
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,950.94,684.83
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,944.59,681.9
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,934.93,676.96
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,911.6,662.92
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,886.08,647.55
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,857.24,629.96
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,826.34,610.92
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,754.68,563.74
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,680.54,511.62
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,661.01,500.73
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,634.87,484.53
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,614.93,472.82
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,589.06,456.21
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,536.53,418.19
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,484.85,379.78
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,429.47,337.4
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,376.44,295.44
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,317.66,247.86
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,263.6,202.76
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,189.25,141.8
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,129.5,93.28
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,81.51,54.06
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,44.22,20.75
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,19.75,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,3.93,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,17.69,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,26.5,14.71
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,35.04,24.37
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,44.68,33.35
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,60.66,47.61
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,87.93,63.79
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,110.43,80.3
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,134.06,98.83
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,181.02,132.89
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,240.98,178.51
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,281.11,212.34
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,314.82,240.04
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,328.07,251.37
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,337.46,259.06
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,391.4,300.1
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,449.33,343.38
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,526.38,400.9
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,612.76,463.91
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,659.16,496.24
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,706.96,529.15
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,748.44,557.17
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,789.45,583.69
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,831.31,609.8
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,873.88,636.02
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,900.33,651.99
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,920.54,664.03
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,941.33,676.51
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,955.41,684.71
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,968.8,693.46
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,973.91,697.02
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,982.45,702.61
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,987.89,706.3
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,983.83,704.35
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,976.71,700.62
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,964.58,693.51
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,949.52,684.63
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,929.22,672.7
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,906.26,659.09
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,877.9,641.91
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,847.25,623.15
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,815.56,603.35
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,777.46,579.04
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,735.75,553.02
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,692.92,525.79
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,645.26,494.42
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,597.29,461.16
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,546.12,423.96
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,494.56,385.43
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,439.04,343.09
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,385.78,301.07
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,326.9,253.45
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,272.15,207.74
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,214.68,159.27
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,163.94,116.0
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,109.34,71.04
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,64.92,29.77
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,26.97,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.91,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,16.71,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,22.49,11.42
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,29.54,19.69
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,35.66,25.55
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,37.8,27.69
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,63.32,37.49
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,83.31,56.27
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,89.55,67.23
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,132.59,96.96
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,194.4,143.44
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,227.74,172.94
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,250.76,192.76
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,286.62,220.81
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,325.22,250.19
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,403.14,310.29
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,502.21,385.47
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,579.4,443.29
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,665.72,506.62
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,707.63,534.71
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,747.73,560.95
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,779.45,581.25
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,807.04,598.67
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,845.81,623.76
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,885.98,649.49
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,888.71,650.73
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,885.67,648.56
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,918.9,670.86
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,947.48,689.78
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,972.16,706.26
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,1000.3,725.08
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,1003.98,728.21
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,1004.49,729.6
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,1000.8,728.4
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,993.95,725.26
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,981.48,718.2
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,966.0,709.26
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,945.13,697.11
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,921.51,683.14
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,892.91,665.91
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,861.93,646.98
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,826.17,623.88
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,788.58,599.34
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,750.72,576.41
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,707.56,549.22
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,660.35,517.81
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,612.68,484.81
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,559.84,445.8
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,507.69,406.11
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,451.91,362.07
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,397.12,317.41
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,338.66,268.48
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,284.08,221.35
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,225.28,170.1
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,173.07,124.13
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,117.53,77.07
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,71.0,31.98
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,28.6,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.91,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,16.22,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,22.15,10.97
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,26.86,17.49
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,31.32,21.9
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,41.16,30.83
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,66.72,48.29
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,94.62,71.97
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,118.75,93.06
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,156.26,119.53
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,207.57,158.08
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,274.54,206.06
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,377.38,285.09
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,434.84,332.47
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,490.88,377.58
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,543.83,418.94
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,596.78,458.88
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,646.69,495.61
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,695.33,530.31
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,740.36,559.83
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,783.46,587.64
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,824.66,613.94
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,863.9,638.64
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,899.16,660.46
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,932.01,680.57
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,959.56,698.22
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,984.26,714.06
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,1005.03,727.55
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,1022.71,739.15
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,1035.3,747.61
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,1044.6,754.1
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,1047.56,757.08
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,1047.15,758.05
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,1042.83,756.68
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,1035.17,753.26
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,1021.7,746.18
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,1005.02,737.09
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,983.85,724.87
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,959.75,710.74
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,930.89,693.82
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,899.44,675.04
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,863.1,651.69
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,824.75,626.78
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,781.53,599.41
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,736.93,570.64
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,688.12,538.19
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,641.8,506.84
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,587.46,466.54
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,533.58,425.41
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,475.63,379.88
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,419.57,334.31
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,358.12,282.97
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,301.5,234.03
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,240.12,180.54
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,185.51,132.33
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,127.16,82.83
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,78.23,34.16
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,30.54,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.91,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,16.22,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,22.29,10.73
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,27.0,17.55
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,31.46,21.98
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,32.13,22.82
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,47.24,29.28
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,82.64,60.1
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,107.1,83.45
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,156.95,117.86
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,226.24,169.32
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,287.98,214.36
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,384.7,288.89
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,438.83,333.63
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,493.74,377.69
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,547.07,418.81
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,600.31,458.35
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,650.23,494.75
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,699.07,529.15
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,744.46,558.3
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,788.11,585.82
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,829.22,611.99
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,868.23,636.51
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,903.61,658.06
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,936.48,677.82
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,964.35,694.81
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,989.32,709.95
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,1009.83,722.26
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,1027.19,732.65
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,1039.42,740.79
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,1048.31,746.96
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,1051.85,749.44
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,1052.0,749.94
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,1047.68,747.77
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,1039.98,743.61
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,1028.02,737.13
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,1012.83,728.69
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,991.58,716.6
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,967.38,702.64
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,937.94,685.44
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,905.9,666.41
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,869.42,643.56
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,830.9,619.17
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,787.11,592.18
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,741.95,563.81
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,695.62,533.67
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,645.15,499.75
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,590.62,460.23
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,536.62,419.88
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,477.26,374.41
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,419.86,328.87
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,359.58,279.55
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,302.26,231.07
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,240.14,178.17
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,184.91,130.39
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,125.89,81.11
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,76.32,31.71
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,29.81,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,16.71,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,22.44,10.42
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,27.12,17.58
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,31.57,22.02
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,35.14,25.4
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,57.02,37.56
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,84.11,61.3
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,104.35,81.15
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,139.85,108.34
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,181.92,140.73
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,235.42,179.49
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,309.94,236.25
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,388.21,296.44
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,493.11,376.96
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,545.97,417.59
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,598.77,457.04
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,649.28,493.84
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,698.64,528.72
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,744.03,557.92
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,787.6,585.29
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,828.74,611.1
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,867.87,635.29
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,903.01,656.77
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,935.69,676.5
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,963.42,692.79
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,988.29,707.21
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,1009.25,719.63
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,1027.09,730.14
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,1038.34,737.19
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,1046.24,742.3
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,1048.8,744.05
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,1048.02,743.86
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,1043.84,741.51
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,1036.36,737.22
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,1023.08,729.85
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,1006.61,720.57
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,985.14,708.15
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,960.76,693.91
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,931.34,676.89
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,899.42,658.11
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,862.52,635.14
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,823.66,610.68
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,779.75,584.04
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,738.32,558.65
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,688.14,526.2
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,637.57,492.17
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,581.69,451.91
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,526.58,410.96
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,468.92,367.1
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,412.37,322.54
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,350.12,272.02
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,292.2,223.41
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,229.92,170.77
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,174.91,123.63
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,117.14,75.74
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,68.95,27.46
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,27.17,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,16.22,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,22.71,10.13
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,30.62,20.49
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,37.16,26.84
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,50.29,38.67
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,81.73,56.86
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,115.54,81.89
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,149.55,109.2
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,191.25,135.48
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,257.87,184.69
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,311.52,229.14
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,374.86,281.03
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,428.34,325.15
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,482.93,368.73
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,537.06,410.4
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,588.87,449.03
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,638.11,484.66
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,686.39,518.53
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,731.04,547.94
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,774.03,575.05
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,813.06,599.37
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,849.79,621.9
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,874.3,636.23
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,897.77,649.93
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,930.79,670.87
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,958.2,688.05
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,953.59,684.64
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,936.89,672.8
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,974.38,698.28
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,1006.09,718.51
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,1008.08,720.24
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,1007.01,720.38
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,1006.15,720.39
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,1002.02,718.42
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,992.48,712.98
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,985.67,709.44
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,969.59,700.03
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,950.1,688.55
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,912.99,665.82
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,879.36,645.35
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,849.32,626.86
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,812.04,603.33
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,772.59,579.66
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,727.72,551.75
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,677.44,519.41
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,626.85,485.17
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,571.84,445.78
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,519.06,406.68
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,460.27,361.97
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,403.88,317.48
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,342.49,267.6
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,285.52,219.72
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,223.14,166.76
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,168.21,119.63
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,110.37,71.65
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,62.77,23.44
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,24.81,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,14.74,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,21.9,9.03
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,33.83,23.16
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,45.17,33.8
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,54.74,42.57
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,85.73,55.46
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,124.74,80.4
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,168.34,113.28
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,213.17,149.62
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,261.97,190.14
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,308.21,229.15
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,356.01,268.64
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,401.0,304.91
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,445.7,339.59
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,485.35,369.15
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,522.16,395.38
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,579.59,436.8
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,641.89,480.49
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,698.17,518.98
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,756.43,556.64
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,796.53,581.06
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,833.48,603.26
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,866.94,623.6
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,898.26,642.44
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,924.64,658.71
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,948.39,673.35
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,967.53,685.72
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,983.78,696.36
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,994.66,703.93
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,1002.53,709.75
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,1004.88,712.22
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,1010.32,716.78
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,1004.72,715.55
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,996.08,712.5
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,981.48,705.28
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,964.06,696.27
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,941.94,683.95
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,917.29,669.95
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,886.48,652.09
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,853.62,632.7
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,816.05,608.63
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,779.66,585.2
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,736.54,558.42
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,692.5,530.52
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,643.82,497.04
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,594.93,462.46
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,542.08,423.96
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,490.04,384.95
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,432.94,340.87
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,378.2,297.29
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,319.57,249.46
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,265.06,203.66
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,204.51,152.62
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,152.64,108.44
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,101.64,65.93
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,57.56,19.65
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,23.02,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,13.76,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,22.51,8.75
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,37.45,26.05
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,51.89,39.43
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,63.67,50.11
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,88.86,59.67
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,123.64,81.01
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,164.67,110.93
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,207.5,145.08
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,254.97,184.05
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,300.88,222.23
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,350.38,262.81
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,398.28,301.65
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,448.26,341.06
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,497.06,378.31
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,547.01,415.27
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,594.59,449.72
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,643.69,484.25
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,688.22,514.98
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,732.62,543.91
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,770.89,568.6
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,807.53,592.04
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,840.58,612.47
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,868.9,629.68
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,894.79,646.39
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,918.22,661.52
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,937.2,673.69
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,953.45,684.19
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,965.43,692.59
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,974.55,699.27
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,965.57,694.2
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,948.07,683.81
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,951.92,687.57
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,952.62,689.23
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,950.66,689.43
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,939.49,683.71
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,911.16,666.59
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,875.71,644.74
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,860.2,636.36
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,840.91,625.31
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,805.03,602.16
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,767.49,577.77
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,725.18,551.55
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,681.88,524.13
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,633.21,491.35
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,586.08,457.54
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,532.63,418.17
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,480.32,378.57
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,423.29,334.2
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,368.82,290.5
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,310.33,242.43
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,256.37,196.82
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,198.76,147.92
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,147.12,103.89
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,96.54,61.78
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,52.94,15.58
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,20.59,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
