Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,14.25,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,21.17,7.12
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,31.49,20.85
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,41.29,30.09
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,51.72,39.53
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,77.53,51.42
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,110.52,69.9
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,154.24,99.98
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,197.64,134.83
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,245.87,174.86
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,293.93,215.29
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,345.5,258.03
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,395.12,298.54
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,446.24,339.02
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,478.56,363.92
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,502.05,380.86
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,554.0,419.27
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,609.44,459.26
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,655.17,491.31
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,701.38,523.11
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,746.81,554.42
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,792.64,584.37
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,825.84,605.58
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,857.16,625.53
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,883.69,642.31
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,907.92,657.58
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,927.81,670.42
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,945.09,681.64
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,959.45,691.25
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,971.03,699.18
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,973.06,700.93
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,977.68,704.53
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,973.82,703.16
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,966.93,699.99
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,952.53,691.55
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,930.06,677.92
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,909.02,665.69
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,885.39,651.71
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,865.8,640.3
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,842.94,626.65
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,806.9,603.47
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,769.17,579.01
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,727.16,552.63
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,684.01,524.98
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,636.56,493.22
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,588.78,459.29
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,537.4,421.67
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,485.45,382.49
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,429.32,338.78
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,375.58,295.59
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,317.51,247.82
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,263.7,202.21
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,205.35,152.53
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,154.09,108.57
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,100.53,63.91
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,55.34,14.05
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,21.96,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,13.76,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,20.4,5.86
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,27.79,17.72
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,33.99,23.84
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,44.79,33.59
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,72.64,45.9
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,108.1,66.98
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,149.56,96.98
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,193.32,130.83
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,245.66,173.37
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,295.76,215.77
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,352.47,262.97
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,403.43,305.14
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,455.58,346.94
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,506.32,386.45
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,557.31,424.91
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,606.46,460.98
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,653.02,494.27
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,696.22,523.76
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,737.88,550.64
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,777.01,575.71
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,814.39,599.34
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,847.58,619.88
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,878.56,638.85
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,905.38,655.4
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,929.61,670.28
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,949.72,682.95
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,966.99,693.88
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,978.84,701.41
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,987.67,707.15
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,992.42,710.27
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,994.0,711.52
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,989.95,709.87
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,982.74,706.34
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,969.42,698.83
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,953.07,689.46
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,932.41,678.0
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,909.01,664.73
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,881.25,648.38
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,851.17,630.36
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,814.75,607.13
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,776.55,582.5
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,738.25,559.34
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,694.58,531.9
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,646.77,500.13
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,598.64,466.64
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,545.61,427.87
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,493.36,388.47
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,437.21,344.93
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,382.23,300.87
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,323.4,252.35
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,268.77,205.85
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,209.91,155.52
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,158.16,110.86
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,104.22,65.58
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,57.52,11.68
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,22.7,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,12.78,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,19.26,4.34
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,25.06,15.45
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,30.49,20.91
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,32.87,23.3
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,47.98,29.59
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,79.51,56.65
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,96.76,74.86
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,131.31,101.88
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,164.91,127.78
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,212.94,163.48
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,273.32,209.28
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,348.78,265.86
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,458.51,349.62
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,514.16,392.11
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,569.04,433.02
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,618.13,468.84
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,666.55,503.12
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,712.03,532.87
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,756.23,560.88
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,796.55,586.7
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,834.79,610.91
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,868.58,631.63
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,899.84,650.58
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,927.04,667.48
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,951.4,682.58
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,970.96,694.93
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,987.44,705.4
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,998.81,713.01
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,1006.97,718.73
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,1010.42,722.01
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,1010.64,723.37
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,1006.53,721.55
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,999.18,717.78
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,987.19,711.65
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,972.1,703.58
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,951.09,691.42
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,927.26,677.45
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,892.96,656.65
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,862.05,638.02
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,826.3,615.28
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,788.6,591.04
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,748.48,566.36
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,706.49,539.95
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,656.06,506.65
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,605.65,471.59
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,550.11,431.18
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,496.8,391.16
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,439.47,346.72
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,384.26,302.44
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,327.44,255.56
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,274.52,210.4
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,213.83,158.51
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,160.37,112.39
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,103.22,64.75
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,54.45,7.64
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,20.18,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,13.27,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,20.46,3.77
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,27.13,17.07
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,33.37,23.34
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,36.54,26.46
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,62.22,33.61
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,103.53,56.58
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,150.47,90.93
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,200.9,132.58
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,252.28,176.72
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,303.68,221.4
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,357.5,267.33
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,410.3,311.47
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,466.87,357.05
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,518.96,397.98
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,571.22,437.74
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,619.73,473.7
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,667.25,507.93
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,711.7,537.81
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,754.44,565.45
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,795.22,592.14
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,834.12,617.35
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,868.64,639.01
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,900.85,659.01
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,929.26,677.23
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,954.96,693.67
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,974.96,706.3
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,991.92,717.06
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,1003.85,725.1
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,1012.56,731.21
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,1016.04,734.07
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,1016.24,734.98
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,1012.61,733.33
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,1005.71,729.71
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,993.59,722.81
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,978.32,713.97
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,957.6,701.9
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,934.0,687.98
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,905.76,670.63
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,874.99,651.54
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,838.45,628.2
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,800.0,603.38
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,757.56,576.9
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,717.45,551.63
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,668.33,518.95
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,618.64,484.73
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,564.84,445.04
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,511.65,404.59
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,454.3,359.79
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,400.04,315.85
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,339.49,265.58
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,283.06,217.16
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,221.33,163.87
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,166.84,116.37
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,108.87,67.4
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,59.25,4.21
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,21.6,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,12.29,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,17.54,1.23
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,22.05,12.76
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,26.33,17.22
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,32.23,22.66
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,58.84,29.65
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,102.09,52.79
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,150.75,88.15
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,200.87,129.72
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,254.19,175.67
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,310.4,224.24
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,365.0,270.77
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,418.91,315.77
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,473.58,359.92
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,526.24,401.06
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,578.79,440.71
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,628.39,477.3
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,676.82,512.0
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,722.22,541.85
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,765.79,569.76
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,806.88,595.74
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,845.95,620.08
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,881.16,641.64
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,913.85,661.39
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,941.53,678.97
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,966.33,694.72
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,986.25,706.87
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,1003.04,717.09
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,1016.13,726.16
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,1025.96,733.29
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,1029.98,736.47
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,1030.64,737.67
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,1026.47,736.37
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,1018.98,733.08
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,1004.86,725.61
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,987.66,716.24
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,966.03,704.24
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,941.62,690.42
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,912.0,673.36
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,879.95,654.52
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,846.04,632.97
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,809.69,609.58
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,766.05,583.14
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,721.13,555.27
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,675.43,525.39
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,625.61,491.26
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,568.55,449.48
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,512.57,407.19
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,454.79,361.79
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,400.21,317.33
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,337.18,264.91
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,279.03,215.03
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,215.41,160.22
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,159.96,112.17
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,99.87,61.9
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,48.81,0.0
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,18.11,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,11.3,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,18.09,0.0
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,26.96,16.75
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,34.62,24.37
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,44.7,33.55
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,68.31,44.15
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,105.6,67.54
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,146.65,98.12
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,189.65,128.29
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,248.53,173.89
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,302.95,220.54
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,357.13,266.31
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,409.81,309.85
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,463.82,353.01
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,516.06,393.5
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,568.57,432.81
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,620.44,470.15
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,669.85,504.58
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,714.53,534.71
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,757.68,561.96
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,798.39,587.42
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,837.29,611.39
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,871.64,632.55
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,903.65,652.07
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,932.68,670.52
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,959.09,687.3
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,979.4,700.22
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,996.75,711.37
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,1008.12,719.53
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,1016.32,725.85
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,1019.84,728.9
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,1020.13,730.05
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,1015.17,728.98
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,1007.02,725.96
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,993.72,719.47
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,977.37,711.06
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,956.68,699.77
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,933.22,686.66
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,903.65,669.55
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,876.62,654.06
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,838.88,629.84
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,799.35,604.24
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,755.44,577.79
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,710.32,549.89
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,661.2,517.38
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,611.65,482.47
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,557.98,443.11
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,503.58,401.92
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,444.97,355.86
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,388.62,310.01
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,328.56,259.73
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,272.74,211.48
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,211.66,158.35
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,157.85,111.17
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,100.96,62.29
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,51.47,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,18.78,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,10.81,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,17.3,0.0
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,26.63,16.42
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,34.78,24.57
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,45.55,34.43
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,68.2,45.3
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,104.96,69.03
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,145.09,99.37
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,189.36,130.59
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,249.32,177.25
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,300.36,221.78
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,353.54,267.47
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,405.86,311.57
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,459.39,355.36
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,512.96,397.74
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,564.54,437.38
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,615.13,475.39
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,666.14,512.69
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,714.38,547.25
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,762.27,579.03
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,803.28,605.82
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,842.47,631.11
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,877.46,653.47
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,910.13,674.16
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,938.94,692.39
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,965.08,708.82
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,985.58,721.77
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,1003.09,732.84
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,1016.95,742.07
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,1027.68,749.39
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,1034.16,753.85
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,1037.32,756.3
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,1033.14,754.28
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,1025.6,750.24
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,1013.2,743.29
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,997.52,734.3
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,977.83,722.89
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,955.13,709.51
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,926.56,692.0
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,895.29,672.63
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,857.87,648.59
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,818.44,622.99
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,774.57,595.01
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,729.28,565.63
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,683.1,535.28
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,632.7,500.58
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,577.6,459.8
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,523.24,418.25
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,461.94,370.14
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,404.28,323.13
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,340.79,269.86
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,282.12,219.0
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,218.15,163.25
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,162.26,114.18
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,102.6,62.84
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,51.34,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,19.0,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,9.34,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,16.07,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,30.09,19.2
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,43.65,32.29
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,56.36,43.98
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,78.29,55.11
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,111.25,76.93
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,146.0,103.57
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,187.11,134.43
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,240.72,176.84
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,291.41,218.38
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,348.13,264.67
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,398.09,305.34
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,449.73,346.22
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,499.44,384.45
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,550.13,422.2
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,595.35,454.84
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,639.57,485.79
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,680.9,513.78
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,720.45,539.78
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,759.84,566.09
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,798.26,591.27
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,831.52,612.73
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,863.23,632.93
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,889.99,650.03
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,914.74,665.69
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,933.98,677.51
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,950.85,687.89
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,969.31,700.36
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,985.3,711.3
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,998.37,719.89
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,1004.33,724.05
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,999.45,722.42
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,991.56,719.02
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,977.72,711.43
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,960.99,702.05
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,940.6,690.47
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,921.58,679.84
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,892.1,662.51
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,860.38,643.58
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,821.57,618.56
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,781.27,592.32
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,737.28,564.72
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,692.2,535.16
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,643.57,501.67
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,594.32,466.8
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,540.71,427.4
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,487.77,387.3
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,429.23,341.6
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,373.12,296.35
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,312.4,246.14
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,256.01,198.06
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,194.0,144.99
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,141.21,99.51
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,88.14,53.68
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,40.46,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,15.18,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,10.32,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,16.56,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,25.84,15.52
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,34.64,24.42
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,45.68,34.56
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,69.1,48.35
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,103.58,75.32
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,130.32,99.43
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,166.98,123.2
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,223.72,165.12
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,273.21,204.69
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,331.81,252.03
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,370.22,284.9
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,401.45,310.45
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,454.9,352.02
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,514.6,397.51
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,578.93,446.32
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,651.67,500.22
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,696.32,531.54
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,739.71,561.25
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,773.44,582.91
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,804.32,602.51
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,845.68,629.3
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,887.59,656.11
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,917.68,675.38
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,945.59,693.28
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,937.44,687.55
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,928.08,681.45
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,900.68,661.84
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,869.64,639.12
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,817.68,602.21
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,758.07,559.75
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,750.73,555.81
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,742.15,550.67
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,750.16,559.01
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,755.78,565.64
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,759.05,570.09
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,752.58,568.02
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,772.02,586.06
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,787.58,601.06
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,766.29,587.87
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,741.01,571.75
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,697.53,542.99
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,652.87,512.57
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,618.94,489.37
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,582.01,463.16
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,525.85,421.05
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,470.8,378.58
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,397.82,320.51
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,328.84,264.26
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,294.98,234.51
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,256.71,199.5
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,194.38,145.39
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,140.42,98.52
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,85.15,50.7
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,37.81,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,14.21,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,9.83,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,15.77,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,23.0,13.07
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,29.86,20.26
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,46.66,35.38
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,65.27,46.58
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,92.61,65.68
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,121.91,88.24
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,165.91,116.26
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,235.4,167.73
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,289.0,212.39
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,352.83,265.28
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,406.61,310.41
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,461.71,355.19
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,513.66,396.37
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,565.94,436.46
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,616.61,473.84
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,665.18,508.61
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,712.1,540.75
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,757.92,570.1
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,799.19,595.98
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,838.63,620.31
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,874.24,641.41
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,907.58,660.78
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,936.21,678.01
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,962.12,693.46
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,982.81,705.7
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,1000.45,716.07
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,1011.12,722.19
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,1018.49,726.39
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,1021.63,728.67
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,1021.49,729.04
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,1016.47,726.89
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,1008.23,722.82
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,994.29,715.36
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,977.27,706.01
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,954.48,693.11
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,928.96,678.45
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,898.09,660.54
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,869.91,644.3
