Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,832.71,620.71
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,793.72,595.75
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,747.93,567.43
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,701.26,537.97
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,648.88,503.11
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,598.76,467.55
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,541.28,425.41
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,485.41,383.2
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,423.58,335.38
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,365.1,288.59
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,301.81,236.7
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,244.01,187.86
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,182.07,135.18
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,130.13,90.81
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,78.64,45.96
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,32.18,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,12.14,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,9.34,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,14.97,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,25.96,15.29
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,36.41,25.89
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,45.09,33.99
2018,7,31,6,30,328.0,74.0,2.3,17.2,154.0,63.03,41.9
2018,7,31,6,45,216.5,101.5,2.25,17.8,159.5,101.36,71.09
2018,7,31,7,0,105.0,129.0,2.2,18.4,165.0,126.97,95.64
2018,7,31,7,15,176.5,146.0,2.2,18.95,218.0,163.32,122.3
2018,7,31,7,30,248.0,163.0,2.2,19.5,271.0,204.4,153.59
2018,7,31,7,45,415.0,151.5,2.2,20.05,358.5,257.88,193.3
2018,7,31,8,0,582.0,140.0,2.2,20.6,446.0,331.73,250.66
2018,7,31,8,15,652.5,134.0,2.2,21.25,508.0,388.0,296.0
2018,7,31,8,30,723.0,128.0,2.2,21.9,570.0,450.98,345.81
2018,7,31,8,45,740.0,132.5,2.2,22.55,614.5,502.45,385.85
2018,7,31,9,0,757.0,137.0,2.2,23.2,659.0,556.16,426.21
2018,7,31,9,15,767.5,141.5,2.2,23.8,698.0,604.23,461.32
2018,7,31,9,30,778.0,146.0,2.2,24.4,737.0,651.77,494.99
2018,7,31,9,45,784.0,151.0,2.2,25.0,770.0,695.89,525.23
2018,7,31,10,0,790.0,156.0,2.2,25.6,803.0,738.69,553.54
2018,7,31,10,15,798.5,158.0,2.25,26.0,832.0,779.02,579.38
2018,7,31,10,30,807.0,160.0,2.3,26.4,861.0,817.81,603.9
2018,7,31,10,45,814.0,161.5,2.35,26.85,884.0,853.12,625.75
2018,7,31,11,0,821.0,163.0,2.4,27.3,907.0,886.41,646.11
2018,7,31,11,15,825.0,164.0,2.45,27.55,922.0,914.31,663.36
2018,7,31,11,30,829.0,165.0,2.5,27.8,937.0,939.72,678.99
2018,7,31,11,45,831.0,165.5,2.55,28.05,944.5,960.12,691.41
2018,7,31,12,0,833.0,166.0,2.6,28.3,952.0,977.72,702.1
2018,7,31,12,15,833.0,166.0,2.65,28.35,951.5,989.96,710.03
2018,7,31,12,30,833.0,166.0,2.7,28.4,951.0,999.17,716.17
2018,7,31,12,45,831.0,165.5,2.8,28.4,943.0,1002.81,719.48
2018,7,31,13,0,829.0,165.0,2.9,28.4,935.0,1003.33,720.95
2018,7,31,13,15,825.5,163.0,2.95,28.3,919.5,997.68,718.44
2018,7,31,13,30,822.0,161.0,3.0,28.2,904.0,988.93,714.08
2018,7,31,13,45,816.5,158.5,3.0,28.05,881.0,974.64,705.99
2018,7,31,14,0,811.0,156.0,3.0,27.9,858.0,957.41,696.1
2018,7,31,14,15,804.5,153.0,3.05,27.6,829.5,935.88,684.21
2018,7,31,14,30,798.0,150.0,3.1,27.3,801.0,911.65,670.53
2018,7,31,14,45,789.0,146.5,3.1,27.0,766.5,882.08,652.88
2018,7,31,15,0,780.0,143.0,3.1,26.7,732.0,850.24,633.6
2018,7,31,15,15,766.0,139.5,3.1,26.7,691.5,812.03,609.08
2018,7,31,15,30,752.0,136.0,3.1,26.7,651.0,772.24,583.26
2018,7,31,15,45,737.0,131.0,3.1,25.7,607.0,731.19,558.49
2018,7,31,16,0,722.0,126.0,3.1,24.7,563.0,686.55,530.59
2018,7,31,16,15,704.0,118.5,3.05,24.0,515.5,636.25,496.16
2018,7,31,16,30,686.0,111.0,3.0,23.3,468.0,585.67,460.29
2018,7,31,16,45,659.5,105.0,3.0,22.55,419.0,531.48,420.68
2018,7,31,17,0,633.0,99.0,3.0,21.8,370.0,478.32,380.51
2018,7,31,17,15,596.5,92.0,2.95,21.0,320.5,420.2,335.02
2018,7,31,17,30,560.0,85.0,2.9,20.2,271.0,364.67,290.03
2018,7,31,17,45,509.5,75.5,2.85,19.35,222.5,303.54,239.24
2018,7,31,18,0,459.0,66.0,2.8,18.5,174.0,247.1,190.89
2018,7,31,18,15,386.5,55.0,2.75,17.95,130.5,187.31,139.3
2018,7,31,18,30,314.0,44.0,2.7,17.4,87.0,134.58,93.64
2018,7,31,18,45,212.0,30.0,2.65,16.85,54.0,82.08,46.84
2018,7,31,19,0,110.0,16.0,2.6,16.3,21.0,31.59,0.0
2018,7,31,19,15,55.0,8.0,2.55,16.1,10.5,7.86,0.0
2018,7,31,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,77.0,9.0,2.3,14.6,12.5,8.85,0.0
2018,8,1,5,30,154.0,18.0,2.3,15.1,25.0,14.49,0.0
2018,8,1,5,45,273.0,29.0,2.35,15.55,60.5,22.51,12.31
2018,8,1,6,0,392.0,40.0,2.4,16.0,96.0,29.92,20.25
2018,8,1,6,15,342.5,50.0,2.4,16.6,113.0,35.83,25.87
2018,8,1,6,30,293.0,60.0,2.4,17.2,130.0,50.6,32.39
2018,8,1,6,45,155.0,89.0,2.35,17.85,127.0,86.26,60.96
2018,8,1,7,0,17.0,118.0,2.3,18.5,124.0,112.09,87.22
2018,8,1,7,15,108.5,143.5,2.25,19.05,190.0,148.05,112.58
2018,8,1,7,30,200.0,169.0,2.2,19.6,256.0,200.49,151.95
2018,8,1,7,45,461.5,133.0,2.15,20.15,366.0,255.04,189.87
2018,8,1,8,0,723.0,97.0,2.1,20.7,476.0,344.28,258.08
2018,8,1,8,15,765.5,94.0,2.1,21.4,530.0,398.86,303.13
2018,8,1,8,30,808.0,91.0,2.1,22.1,584.0,457.03,349.87
2018,8,1,8,45,823.5,94.0,2.1,22.75,629.0,512.34,393.07
2018,8,1,9,0,839.0,97.0,2.1,23.4,674.0,565.43,433.2
2018,8,1,9,15,852.0,98.5,2.15,24.05,714.5,615.53,470.11
2018,8,1,9,30,865.0,100.0,2.2,24.7,755.0,665.09,505.5
2018,8,1,9,45,876.0,101.0,2.25,25.3,791.0,711.98,537.22
2018,8,1,10,0,887.0,102.0,2.3,25.9,827.0,757.67,566.48
2018,8,1,10,15,893.5,103.0,2.4,26.2,855.5,798.43,593.0
2018,8,1,10,30,900.0,104.0,2.5,26.5,884.0,837.21,618.0
2018,8,1,10,45,905.0,105.5,2.6,26.85,907.0,873.04,640.74
2018,8,1,11,0,910.0,107.0,2.7,27.2,930.0,906.45,661.78
2018,8,1,11,15,913.0,108.0,2.8,27.2,945.0,934.97,680.48
2018,8,1,11,30,916.0,109.0,2.9,27.2,960.0,960.67,697.4
2018,8,1,11,45,917.5,110.0,3.0,27.2,968.0,982.02,711.56
2018,8,1,12,0,919.0,111.0,3.1,27.2,976.0,1000.28,723.82
2018,8,1,12,15,918.0,111.5,3.2,27.1,975.5,1012.43,732.54
2018,8,1,12,30,917.0,112.0,3.3,27.0,975.0,1021.28,739.3
2018,8,1,12,45,915.0,112.0,3.35,26.9,967.0,1025.31,742.7
2018,8,1,13,0,913.0,112.0,3.4,26.8,959.0,1025.99,744.08
2018,8,1,13,15,911.0,111.0,3.4,26.6,944.5,1022.27,742.68
2018,8,1,13,30,909.0,110.0,3.4,26.4,930.0,1015.2,739.26
2018,8,1,13,45,905.0,109.0,3.45,26.2,908.0,1002.86,732.9
2018,8,1,14,0,901.0,108.0,3.5,26.0,886.0,987.32,724.53
2018,8,1,14,15,895.0,106.0,3.45,25.7,856.5,965.7,711.79
2018,8,1,14,30,889.0,104.0,3.4,25.4,827.0,941.12,697.14
2018,8,1,14,45,881.0,102.0,3.4,25.1,792.0,911.92,679.69
2018,8,1,15,0,873.0,100.0,3.4,24.8,757.0,880.16,660.43
2018,8,1,15,15,861.5,97.5,3.4,24.8,716.0,842.5,636.2
2018,8,1,15,30,850.0,95.0,3.4,24.8,675.0,802.86,610.43
2018,8,1,15,45,835.5,92.0,3.4,23.9,630.0,758.59,583.16
2018,8,1,16,0,821.0,89.0,3.4,23.0,585.0,716.77,557.1
2018,8,1,16,15,802.5,85.5,3.35,22.35,536.5,666.55,523.59
2018,8,1,16,30,784.0,82.0,3.3,21.7,488.0,615.88,488.12
2018,8,1,16,45,758.5,78.0,3.25,21.1,437.0,560.16,446.63
2018,8,1,17,0,733.0,74.0,3.2,20.5,386.0,505.19,404.35
2018,8,1,17,15,695.5,70.0,3.15,19.75,334.5,445.04,356.74
2018,8,1,17,30,658.0,66.0,3.1,19.0,283.0,388.68,310.4
2018,8,1,17,45,604.5,60.5,3.05,18.25,233.0,325.78,257.35
2018,8,1,18,0,551.0,55.0,3.0,17.5,183.0,267.79,206.82
2018,8,1,18,15,469.0,47.0,2.95,17.0,137.0,203.55,150.84
2018,8,1,18,30,387.0,39.0,2.9,16.5,91.0,147.96,102.13
2018,8,1,18,45,261.5,28.0,2.85,16.0,56.5,89.47,49.36
2018,8,1,19,0,136.0,17.0,2.8,15.5,22.0,36.06,0.0
2018,8,1,19,15,68.0,8.5,2.8,15.3,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,5,15,66.5,9.0,2.55,13.8,12.0,8.85,0.0
2018,8,2,5,30,133.0,18.0,2.6,14.2,24.0,14.22,0.0
2018,8,2,5,45,270.5,29.0,2.7,14.6,60.5,22.67,12.26
2018,8,2,6,0,408.0,40.0,2.8,15.0,97.0,30.09,20.44
2018,8,2,6,15,486.0,47.5,2.8,15.5,143.0,33.84,24.22
2018,8,2,6,30,564.0,55.0,2.8,16.0,189.0,50.15,28.49
2018,8,2,6,45,618.0,60.0,2.8,16.45,240.0,91.67,48.44
2018,8,2,7,0,672.0,65.0,2.8,16.9,291.0,142.08,84.15
2018,8,2,7,15,708.5,69.5,2.8,17.45,343.0,191.86,125.05
2018,8,2,7,30,745.0,74.0,2.8,18.0,395.0,245.6,171.57
2018,8,2,7,45,772.5,77.0,2.85,18.55,446.5,299.01,218.76
2018,8,2,8,0,800.0,80.0,2.9,19.1,498.0,354.9,267.45
2018,8,2,8,15,820.5,82.0,2.95,19.65,547.0,409.24,313.98
2018,8,2,8,30,841.0,84.0,3.0,20.2,596.0,467.26,361.92
2018,8,2,8,45,856.0,86.5,3.05,20.75,641.5,521.1,405.26
2018,8,2,9,0,871.0,89.0,3.1,21.3,687.0,575.03,447.29
2018,8,2,9,15,879.0,92.5,3.15,21.7,727.0,625.5,485.71
2018,8,2,9,30,887.0,96.0,3.2,22.1,767.0,674.93,522.27
2018,8,2,9,45,892.5,100.0,3.2,22.45,802.0,721.83,554.91
2018,8,2,10,0,898.0,104.0,3.2,22.8,837.0,767.05,584.89
2018,8,2,10,15,905.5,105.0,3.2,23.05,866.5,809.06,612.45
2018,8,2,10,30,913.0,106.0,3.2,23.3,896.0,849.12,638.38
2018,8,2,10,45,919.0,106.0,3.2,23.6,918.5,884.8,660.94
2018,8,2,11,0,925.0,106.0,3.2,23.9,941.0,918.05,681.7
2018,8,2,11,15,929.5,106.0,3.2,24.05,957.0,947.35,700.11
2018,8,2,11,30,934.0,106.0,3.2,24.2,973.0,973.84,716.61
2018,8,2,11,45,936.5,106.0,3.2,24.3,981.0,995.48,730.07
2018,8,2,12,0,939.0,106.0,3.2,24.4,989.0,1013.99,741.54
2018,8,2,12,15,937.5,106.5,3.25,24.45,988.0,1025.88,749.33
2018,8,2,12,30,936.0,107.0,3.3,24.5,987.0,1034.39,755.09
2018,8,2,12,45,933.0,108.5,3.35,24.5,979.0,1039.04,758.63
2018,8,2,13,0,930.0,110.0,3.4,24.5,971.0,1040.27,760.11
2018,8,2,13,15,929.0,108.5,3.4,24.35,956.5,1036.96,758.83
2018,8,2,13,30,928.0,107.0,3.4,24.2,942.0,1030.22,755.46
2018,8,2,13,45,924.5,105.0,3.45,24.1,919.5,1017.1,748.28
2018,8,2,14,0,921.0,103.0,3.5,24.0,897.0,1000.67,739.04
2018,8,2,14,15,916.0,101.0,3.5,23.7,867.5,979.61,726.98
2018,8,2,14,30,911.0,99.0,3.5,23.4,838.0,955.48,712.91
2018,8,2,14,45,904.5,96.5,3.5,23.15,803.0,926.52,695.41
2018,8,2,15,0,898.0,94.0,3.5,22.9,768.0,894.85,675.98
2018,8,2,15,15,886.5,92.0,3.5,22.9,726.5,856.92,651.47
2018,8,2,15,30,875.0,90.0,3.5,22.9,685.0,816.96,625.35
2018,8,2,15,45,863.5,87.0,3.5,22.1,640.5,774.07,598.75
2018,8,2,16,0,852.0,84.0,3.5,21.3,596.0,729.6,570.48
2018,8,2,16,15,836.0,80.0,3.45,20.8,547.5,679.5,536.65
2018,8,2,16,30,820.0,76.0,3.4,20.3,499.0,631.87,503.37
2018,8,2,16,45,796.0,72.0,3.4,19.85,447.0,575.42,461.02
2018,8,2,17,0,772.0,68.0,3.4,19.4,395.0,519.52,417.68
2018,8,2,17,15,736.0,64.5,3.35,18.8,342.5,458.84,369.13
2018,8,2,17,30,700.0,61.0,3.3,18.2,290.0,400.49,320.7
2018,8,2,17,45,647.5,55.5,3.25,17.6,238.5,335.79,265.64
2018,8,2,18,0,595.0,50.0,3.2,17.0,187.0,277.11,213.92
2018,8,2,18,15,510.0,43.5,3.1,16.55,140.0,211.4,156.25
2018,8,2,18,30,425.0,37.0,3.0,16.1,93.0,154.65,106.1
2018,8,2,18,45,288.5,27.0,2.9,15.6,57.5,92.72,49.17
2018,8,2,19,0,152.0,17.0,2.8,15.1,22.0,38.04,0.0
2018,8,2,19,15,76.0,8.5,2.7,14.9,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,3,5,15,30.5,7.0,2.2,13.4,8.5,6.88,0.0
2018,8,3,5,30,61.0,14.0,2.3,14.0,17.0,13.76,0.0
2018,8,3,5,45,128.0,32.5,2.4,14.6,47.5,26.9,15.28
2018,8,3,6,0,195.0,51.0,2.5,15.2,78.0,41.34,30.08
2018,8,3,6,15,250.0,69.5,2.45,15.7,119.0,52.22,40.29
2018,8,3,6,30,305.0,88.0,2.4,16.2,160.0,71.98,50.94
2018,8,3,6,45,344.5,106.0,2.35,16.7,206.0,109.59,73.72
2018,8,3,7,0,384.0,124.0,2.3,17.2,252.0,151.84,104.49
2018,8,3,7,15,416.0,140.0,2.25,17.75,300.0,195.55,139.33
2018,8,3,7,30,448.0,156.0,2.2,18.3,348.0,242.86,178.32
2018,8,3,7,45,471.0,171.0,2.15,18.85,395.5,290.11,217.76
2018,8,3,8,0,494.0,186.0,2.1,19.4,443.0,339.68,258.54
2018,8,3,8,15,513.5,198.5,2.05,20.05,488.5,387.75,297.25
2018,8,3,8,30,533.0,211.0,2.0,20.7,534.0,437.4,336.09
2018,8,3,8,45,545.0,222.5,1.95,21.35,574.5,483.72,371.29
2018,8,3,9,0,557.0,234.0,1.9,22.0,615.0,530.48,405.7
2018,8,3,9,15,603.0,227.5,1.9,22.7,663.0,581.82,443.04
2018,8,3,9,30,649.0,221.0,1.9,23.4,711.0,635.57,481.17
2018,8,3,9,45,701.5,205.0,1.95,24.15,757.0,687.47,517.57
2018,8,3,10,0,754.0,189.0,2.0,24.9,803.0,741.89,554.93
2018,8,3,10,15,762.5,191.5,2.0,25.45,831.5,782.02,580.87
2018,8,3,10,30,771.0,194.0,2.0,26.0,860.0,820.71,604.55
2018,8,3,10,45,777.0,195.0,2.05,26.55,881.0,852.99,624.04
2018,8,3,11,0,783.0,196.0,2.1,27.1,902.0,884.07,642.64
2018,8,3,11,15,786.5,197.5,2.15,27.55,916.5,911.25,658.85
2018,8,3,11,30,790.0,199.0,2.2,28.0,931.0,936.03,673.49
2018,8,3,11,45,792.0,200.0,2.25,28.4,938.5,956.38,685.43
2018,8,3,12,0,794.0,201.0,2.3,28.8,946.0,974.05,695.72
2018,8,3,12,15,791.5,202.0,2.35,29.1,944.5,984.56,701.82
2018,8,3,12,30,789.0,203.0,2.4,29.4,943.0,992.12,706.22
2018,8,3,12,45,783.0,204.0,2.45,29.75,933.0,993.24,706.54
2018,8,3,13,0,777.0,205.0,2.5,30.1,923.0,991.36,705.12
2018,8,3,13,15,771.0,204.0,2.6,30.25,906.5,984.48,701.7
2018,8,3,13,30,765.0,203.0,2.7,30.4,890.0,979.18,699.39
2018,8,3,13,45,757.0,201.5,2.75,30.55,867.0,964.14,690.49
2018,8,3,14,0,749.0,200.0,2.8,30.7,844.0,946.39,679.97
2018,8,3,14,15,738.5,197.5,2.8,30.55,814.5,922.62,666.02
2018,8,3,14,30,728.0,195.0,2.8,30.4,785.0,896.48,650.56
2018,8,3,14,45,714.0,191.5,2.85,30.3,748.5,863.91,631.02
2018,8,3,15,0,700.0,188.0,2.9,30.2,712.0,829.52,610.11
2018,8,3,15,15,684.0,183.0,2.9,30.2,671.5,790.22,585.14
2018,8,3,15,30,668.0,178.0,2.9,30.2,631.0,749.65,558.81
2018,8,3,15,45,648.0,171.5,2.9,29.5,586.0,703.35,529.14
2018,8,3,16,0,628.0,165.0,2.9,28.8,541.0,656.57,498.41
2018,8,3,16,15,604.0,156.5,2.9,28.2,493.0,604.68,462.99
2018,8,3,16,30,580.0,148.0,2.9,27.6,445.0,553.19,426.89
2018,8,3,16,45,550.0,138.0,2.85,27.0,396.0,494.57,384.32
2018,8,3,17,0,520.0,128.0,2.8,26.4,347.0,440.51,343.87
2018,8,3,17,15,483.0,116.0,2.75,25.45,298.0,382.6,299.62
2018,8,3,17,30,446.0,104.0,2.7,24.5,249.0,327.62,256.17
2018,8,3,17,45,398.0,90.5,2.6,23.55,202.5,269.7,209.05
2018,8,3,18,0,350.0,77.0,2.5,22.6,156.0,216.44,164.52
2018,8,3,18,15,284.0,60.5,2.45,21.75,114.0,159.38,116.68
2018,8,3,18,30,218.0,44.0,2.4,20.9,72.0,109.46,74.66
2018,8,3,18,45,141.0,28.0,2.3,20.05,43.0,63.99,32.06
2018,8,3,19,0,64.0,12.0,2.2,19.2,14.0,20.64,0.0
2018,8,3,19,15,32.0,6.0,2.15,18.8,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.25,14.65,6.0,4.91,0.0
2018,8,4,5,30,42.0,10.0,1.4,15.1,12.0,9.83,0.0
2018,8,4,5,45,95.5,27.5,1.55,15.55,38.5,22.98,11.86
2018,8,4,6,0,149.0,45.0,1.7,16.0,65.0,36.76,26.01
2018,8,4,6,15,201.5,65.5,1.7,16.55,105.0,52.29,40.19
2018,8,4,6,30,254.0,86.0,1.7,17.1,145.0,72.62,52.28
2018,8,4,6,45,300.5,104.0,1.7,17.6,191.0,107.63,73.54
2018,8,4,7,0,347.0,122.0,1.7,18.1,237.0,144.74,99.82
2018,8,4,7,15,387.0,137.0,1.75,18.95,285.5,186.96,132.72
2018,8,4,7,30,427.0,152.0,1.8,19.8,334.0,233.68,170.42
2018,8,4,7,45,461.5,163.0,1.8,20.7,382.5,279.62,207.93
2018,8,4,8,0,496.0,174.0,1.8,21.6,431.0,329.09,247.86
2018,8,4,8,15,525.5,182.0,1.85,22.5,478.5,377.2,286.18
2018,8,4,8,30,555.0,190.0,1.9,23.4,526.0,427.88,325.51
2018,8,4,8,45,581.0,195.0,2.0,24.35,570.5,476.36,362.31
2018,8,4,9,0,607.0,200.0,2.1,25.3,615.0,526.81,399.52
2018,8,4,9,15,657.0,190.5,2.2,25.95,664.0,579.32,438.18
2018,8,4,9,30,707.0,181.0,2.3,26.6,713.0,635.11,478.34
2018,8,4,9,45,763.5,161.0,2.4,27.25,760.5,688.78,516.49
2018,8,4,10,0,820.0,141.0,2.5,27.9,808.0,744.06,554.27
2018,8,4,10,15,832.5,140.0,2.65,28.4,838.0,785.77,581.16
2018,8,4,10,30,845.0,139.0,2.8,28.9,868.0,824.53,605.91
2018,8,4,10,45,857.0,136.5,2.9,29.4,892.0,860.88,628.56
2018,8,4,11,0,869.0,134.0,3.0,29.9,916.0,895.33,649.79
2018,8,4,11,15,876.0,132.5,3.1,30.15,932.0,924.13,667.89
2018,8,4,11,30,883.0,131.0,3.2,30.4,948.0,950.38,684.35
2018,8,4,11,45,889.5,129.0,3.3,30.65,957.5,972.98,698.47
2018,8,4,12,0,896.0,127.0,3.4,30.9,967.0,992.71,710.81
2018,8,4,12,15,903.0,123.5,3.45,30.8,969.5,1008.42,721.31
2018,8,4,12,30,910.0,120.0,3.5,30.7,972.0,1021.0,729.95
2018,8,4,12,45,918.0,114.5,3.6,30.6,968.0,1029.27,736.33
2018,8,4,13,0,926.0,109.0,3.7,30.5,964.0,1034.13,740.69
2018,8,4,13,15,926.0,108.0,3.7,30.25,950.5,1032.28,740.65
2018,8,4,13,30,926.0,107.0,3.7,30.0,937.0,1027.01,738.58
2018,8,4,13,45,924.0,105.0,3.75,29.75,915.5,1015.31,732.84
2018,8,4,14,0,922.0,103.0,3.8,29.5,894.0,1000.26,725.05
2018,8,4,14,15,916.0,102.0,3.85,29.15,865.0,979.23,713.68
2018,8,4,14,30,910.0,101.0,3.9,28.8,836.0,955.18,700.32
2018,8,4,14,45,901.0,99.5,3.9,28.4,800.0,924.99,682.68
2018,8,4,15,0,892.0,98.0,3.9,28.0,764.0,892.23,663.2
2018,8,4,15,15,880.0,96.0,3.9,28.0,722.5,854.0,638.79
2018,8,4,15,30,868.0,94.0,3.9,28.0,681.0,813.76,612.83
2018,8,4,15,45,852.0,92.0,3.9,27.15,635.0,768.66,585.16
2018,8,4,16,0,836.0,90.0,3.9,26.3,589.0,726.12,558.76
2018,8,4,16,15,814.5,87.5,3.8,25.7,539.5,674.19,524.11
2018,8,4,16,30,793.0,85.0,3.7,25.1,490.0,622.02,487.39
2018,8,4,16,45,764.5,81.5,3.65,24.55,438.0,564.52,444.84
2018,8,4,17,0,736.0,78.0,3.6,24.0,386.0,508.03,401.67
2018,8,4,17,15,693.0,74.5,3.45,23.25,333.0,446.82,353.45
2018,8,4,17,30,650.0,71.0,3.3,22.5,280.0,387.45,305.09
2018,8,4,17,45,587.5,65.0,3.15,21.7,228.0,320.79,249.66
2018,8,4,18,0,525.0,59.0,3.0,20.9,176.0,259.98,197.59
2018,8,4,18,15,436.0,50.0,2.85,20.2,130.0,194.2,141.44
2018,8,4,18,30,347.0,41.0,2.7,19.5,84.0,137.82,93.06
2018,8,4,18,45,220.5,27.0,2.55,18.75,50.0,77.51,36.44
2018,8,4,19,0,94.0,13.0,2.4,18.0,16.0,25.58,0.0
2018,8,4,19,15,47.0,6.5,2.4,17.65,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.05,14.1,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.2,14.7,20.0,15.73,0.0
2018,8,5,5,45,216.0,30.5,2.35,15.25,54.0,23.81,12.1
2018,8,5,6,0,328.0,45.0,2.5,15.8,88.0,34.38,23.92
2018,8,5,6,15,412.0,54.5,2.5,16.35,133.5,40.74,30.11
2018,8,5,6,30,496.0,64.0,2.5,16.9,179.0,54.07,34.5
2018,8,5,6,45,555.5,71.0,2.5,17.45,230.0,93.66,52.92
2018,8,5,7,0,615.0,78.0,2.5,18.0,281.0,140.2,84.74
2018,8,5,7,15,655.0,83.5,2.45,18.55,333.0,188.61,123.67
2018,8,5,7,30,695.0,89.0,2.4,19.1,385.0,241.39,168.53
2018,8,5,7,45,724.5,93.5,2.35,19.6,436.5,294.35,214.55
2018,8,5,8,0,754.0,98.0,2.3,20.1,488.0,352.44,264.09
2018,8,5,8,15,774.0,102.5,2.3,20.75,537.0,406.61,309.54
2018,8,5,8,30,794.0,107.0,2.3,21.4,586.0,462.03,354.53
2018,8,5,8,45,810.0,111.5,2.3,22.0,632.5,516.42,397.32
2018,8,5,9,0,826.0,116.0,2.3,22.6,679.0,571.15,438.89
2018,8,5,9,15,832.0,122.0,2.35,23.1,718.5,621.33,476.13
2018,8,5,9,30,838.0,128.0,2.4,23.6,758.0,670.43,511.48
2018,8,5,9,45,839.0,135.5,2.4,24.1,791.0,716.22,543.17
2018,8,5,10,0,840.0,143.0,2.4,24.6,824.0,760.13,571.86
2018,8,5,10,15,846.0,146.0,2.5,25.0,853.0,801.5,598.74
2018,8,5,10,30,852.0,149.0,2.6,25.4,882.0,841.02,624.13
2018,8,5,10,45,855.5,152.0,2.65,25.75,904.0,876.38,646.3
2018,8,5,11,0,859.0,155.0,2.7,26.1,926.0,909.38,666.78
2018,8,5,11,15,861.0,156.5,2.8,26.4,940.5,937.04,684.18
2018,8,5,11,30,863.0,158.0,2.9,26.7,955.0,961.96,699.82
2018,8,5,11,45,862.0,160.0,2.95,26.95,961.5,981.72,711.87
2018,8,5,12,0,861.0,162.0,3.0,27.2,968.0,998.46,722.06
2018,8,5,12,15,874.5,154.0,3.05,27.55,972.0,1010.64,729.12
2018,8,5,12,30,888.0,146.0,3.1,27.9,976.0,1025.08,737.74
2018,8,5,12,45,904.5,134.5,3.1,28.2,973.5,1035.77,743.75
2018,8,5,13,0,921.0,123.0,3.1,28.5,971.0,1043.03,747.71
2018,8,5,13,15,919.5,121.5,3.1,28.6,956.0,1039.26,745.39
2018,8,5,13,30,918.0,120.0,3.1,28.7,941.0,1032.08,741.11
2018,8,5,13,45,914.0,118.5,3.1,28.8,918.5,1019.09,733.26
2018,8,5,14,0,910.0,117.0,3.1,28.9,896.0,1002.83,723.45
2018,8,5,14,15,903.0,115.5,3.1,28.8,866.0,980.56,710.43
2018,8,5,14,30,896.0,114.0,3.1,28.7,836.0,955.34,695.53
2018,8,5,14,45,887.0,111.5,3.1,28.6,799.5,924.43,676.89
2018,8,5,15,0,878.0,109.0,3.1,28.5,763.0,890.97,656.49
2018,8,5,15,15,865.0,107.0,3.1,28.5,721.0,852.32,632.2
2018,8,5,15,30,852.0,105.0,3.1,28.5,679.0,816.18,609.44
2018,8,5,15,45,835.5,102.0,3.15,27.95,632.5,769.92,580.96
2018,8,5,16,0,819.0,99.0,3.2,27.4,586.0,722.47,551.1
2018,8,5,16,15,797.0,95.0,3.15,26.95,535.5,669.18,515.76
2018,8,5,16,30,775.0,91.0,3.1,26.5,485.0,615.72,478.0
2018,8,5,16,45,744.5,87.0,3.05,26.0,432.5,557.21,435.11
2018,8,5,17,0,714.0,83.0,3.0,25.5,380.0,501.49,392.89
2018,8,5,17,15,670.0,78.5,2.9,24.65,327.0,438.42,344.02
2018,8,5,17,30,626.0,74.0,2.8,23.8,274.0,378.61,295.99
2018,8,5,17,45,563.5,67.0,2.65,23.0,222.5,312.13,241.19
2018,8,5,18,0,501.0,60.0,2.5,22.2,171.0,251.56,189.79
2018,8,5,18,15,407.5,50.5,2.35,21.25,125.0,185.32,134.07
2018,8,5,18,30,314.0,41.0,2.2,20.3,79.0,129.01,86.43
2018,8,5,18,45,194.0,26.5,2.05,19.4,46.5,70.94,30.47
2018,8,5,19,0,74.0,12.0,1.9,18.5,14.0,21.72,0.0
2018,8,5,19,15,37.0,6.0,1.9,18.0,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.15,13.35,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.3,13.8,6.0,4.91,0.0
2018,8,6,5,45,44.0,18.0,1.4,14.25,23.0,15.32,5.53
2018,8,6,6,0,70.0,31.0,1.5,14.7,40.0,25.81,16.64
2018,8,6,6,15,99.5,53.5,1.45,15.15,73.0,46.32,35.16
2018,8,6,6,30,129.0,76.0,1.4,15.6,106.0,66.24,49.11
2018,8,6,6,45,156.5,102.0,1.4,16.0,147.0,98.52,71.84
2018,8,6,7,0,184.0,128.0,1.4,16.4,188.0,134.54,99.14
2018,8,6,7,15,209.5,154.0,1.35,17.05,233.5,173.78,129.99
2018,8,6,7,30,235.0,180.0,1.3,17.7,279.0,213.36,161.5
2018,8,6,7,45,257.5,203.5,1.3,18.4,325.0,256.11,195.6
2018,8,6,8,0,280.0,227.0,1.3,19.1,371.0,301.41,231.26
2018,8,6,8,15,301.0,247.5,1.25,20.0,416.0,345.9,265.35
2018,8,6,8,30,322.0,268.0,1.2,20.9,461.0,392.46,300.1
2018,8,6,8,45,340.0,285.0,1.2,21.75,503.0,436.28,332.14
2018,8,6,9,0,358.0,302.0,1.2,22.6,545.0,481.5,364.35
2018,8,6,9,15,384.5,312.0,1.3,23.55,587.5,526.67,396.24
2018,8,6,9,30,411.0,322.0,1.4,24.5,630.0,573.57,428.68
2018,8,6,9,45,440.0,325.0,1.45,25.4,669.0,617.25,458.12
2018,8,6,10,0,469.0,328.0,1.5,26.3,708.0,662.65,488.15
2018,8,6,10,15,478.5,336.0,1.65,26.95,735.5,698.82,512.16
2018,8,6,10,30,488.0,344.0,1.8,27.6,763.0,734.46,535.53
2018,8,6,10,45,495.0,349.5,1.95,28.25,784.0,764.91,555.17
2018,8,6,11,0,502.0,355.0,2.1,28.9,805.0,794.33,573.93
2018,8,6,11,15,509.0,357.0,2.25,29.4,820.0,819.17,589.95
2018,8,6,11,30,516.0,359.0,2.4,29.9,835.0,842.65,605.0
2018,8,6,11,45,521.0,360.0,2.55,30.35,843.5,861.75,617.24
2018,8,6,12,0,526.0,361.0,2.7,30.8,852.0,879.12,628.35
2018,8,6,12,15,573.0,332.0,2.75,31.05,867.0,905.23,646.49
2018,8,6,12,30,620.0,303.0,2.8,31.3,882.0,930.13,663.73
2018,8,6,12,45,680.0,264.5,2.9,31.55,894.0,956.5,682.77
2018,8,6,13,0,740.0,226.0,3.0,31.8,906.0,979.59,697.65
2018,8,6,13,15,744.5,218.5,3.05,31.85,893.0,976.54,696.17
2018,8,6,13,30,749.0,211.0,3.1,31.9,880.0,970.47,693.09
2018,8,6,13,45,754.0,202.0,3.15,31.9,860.5,960.25,687.6
2018,8,6,14,0,759.0,193.0,3.2,31.9,841.0,946.96,680.24
2018,8,6,14,15,757.5,185.5,3.25,31.7,813.5,926.06,668.55
2018,8,6,14,30,756.0,178.0,3.3,31.5,786.0,902.37,655.07
2018,8,6,14,45,754.5,169.5,3.35,31.35,753.0,874.91,638.92
2018,8,6,15,0,753.0,161.0,3.4,31.2,720.0,844.86,620.94
2018,8,6,15,15,737.5,157.0,3.4,31.2,679.0,805.4,595.83
2018,8,6,15,30,722.0,153.0,3.4,31.2,638.0,764.52,569.57
2018,8,6,15,45,710.5,145.0,3.35,30.5,594.5,721.21,542.65
2018,8,6,16,0,699.0,137.0,3.3,29.8,551.0,676.67,513.78
2018,8,6,16,15,682.0,129.5,3.2,29.2,504.5,627.81,480.28
2018,8,6,16,30,665.0,122.0,3.1,28.6,458.0,578.63,445.65
2018,8,6,16,45,635.5,114.5,3.05,28.05,407.5,521.79,404.3
2018,8,6,17,0,606.0,107.0,3.0,27.5,357.0,466.31,362.7
2018,8,6,17,15,555.0,100.5,2.8,26.5,305.0,402.58,313.74
2018,8,6,17,30,504.0,94.0,2.6,25.5,253.0,340.99,264.97
2018,8,6,17,45,436.0,83.0,2.45,24.5,202.5,274.83,211.44
2018,8,6,18,0,368.0,72.0,2.3,23.5,152.0,215.48,162.24
2018,8,6,18,15,284.5,56.5,2.15,22.5,108.5,153.68,111.09
2018,8,6,18,30,201.0,41.0,2.0,21.5,65.0,101.05,67.44
2018,8,6,18,45,118.5,24.5,1.9,20.55,37.0,53.82,19.93
2018,8,6,19,0,36.0,8.0,1.8,19.6,9.0,12.61,0.0
2018,8,6,19,15,18.0,4.0,1.85,19.2,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.55,14.05,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.7,14.5,9.0,7.86,0.0
2018,8,7,5,45,77.5,24.0,1.85,14.9,32.5,20.17,8.55
2018,8,7,6,0,125.0,40.0,2.0,15.3,56.0,32.89,22.59
2018,8,7,6,15,173.0,62.0,2.0,15.75,95.0,49.67,37.94
2018,8,7,6,30,221.0,84.0,2.0,16.2,134.0,69.04,50.71
2018,8,7,6,45,263.0,105.0,2.0,16.65,179.5,104.09,72.61
2018,8,7,7,0,305.0,126.0,2.0,17.1,225.0,144.23,101.72
2018,8,7,7,15,341.0,144.0,1.95,17.7,273.0,185.8,134.24
2018,8,7,7,30,377.0,162.0,1.9,18.3,321.0,231.45,171.16
2018,8,7,7,45,407.5,177.0,1.9,18.95,369.0,274.39,206.42
2018,8,7,8,0,438.0,192.0,1.9,19.6,417.0,323.19,246.04
2018,8,7,8,15,463.5,204.5,1.95,20.2,463.5,370.77,284.27
2018,8,7,8,30,489.0,217.0,2.0,20.8,510.0,420.64,323.42
2018,8,7,8,45,510.5,227.0,2.0,21.4,554.0,468.3,359.88
2018,8,7,9,0,532.0,237.0,2.0,22.0,598.0,517.39,396.42
2018,8,7,9,15,533.5,252.5,2.05,22.5,633.0,560.73,427.94
2018,8,7,9,30,535.0,268.0,2.1,23.0,668.0,603.31,458.1
2018,8,7,9,45,528.5,285.5,2.15,23.5,696.5,641.34,484.17
2018,8,7,10,0,522.0,303.0,2.2,24.0,725.0,677.74,508.52
2018,8,7,10,15,531.5,310.0,2.25,24.3,753.0,714.85,533.76
2018,8,7,10,30,541.0,317.0,2.3,24.6,781.0,751.27,558.15
2018,8,7,10,45,547.0,322.5,2.35,24.9,802.0,782.44,578.64
2018,8,7,11,0,553.0,328.0,2.4,25.2,823.0,812.36,598.1
2018,8,7,11,15,558.0,331.0,2.5,25.25,837.5,837.55,615.23
2018,8,7,11,30,563.0,334.0,2.6,25.3,852.0,861.13,631.27
2018,8,7,11,45,566.0,335.5,2.65,25.35,859.5,879.6,643.54
2018,8,7,12,0,569.0,337.0,2.7,25.4,867.0,896.11,654.56
2018,8,7,12,15,584.0,327.5,2.75,25.4,871.5,911.11,665.29
2018,8,7,12,30,599.0,318.0,2.8,25.4,876.0,924.02,674.7
2018,8,7,12,45,616.0,305.0,2.85,25.35,874.5,933.63,682.28
2018,8,7,13,0,633.0,292.0,2.9,25.3,873.0,940.69,688.3
2018,8,7,13,15,632.5,287.5,2.9,25.25,859.5,936.36,685.99
2018,8,7,13,30,632.0,283.0,2.9,25.2,846.0,929.43,682.14
2018,8,7,13,45,629.5,276.5,2.9,25.1,825.0,915.95,674.21
2018,8,7,14,0,627.0,270.0,2.9,25.0,804.0,899.97,664.69
2018,8,7,14,15,620.5,263.0,2.9,24.8,776.0,877.29,650.89
2018,8,7,14,30,614.0,256.0,2.9,24.6,748.0,852.41,635.58
2018,8,7,14,45,606.0,247.0,2.9,24.4,714.5,822.08,616.49
2018,8,7,15,0,598.0,238.0,2.9,24.2,681.0,787.7,594.49
2018,8,7,15,15,581.0,230.5,2.9,24.2,640.5,747.92,567.76
2018,8,7,15,30,564.0,223.0,2.9,24.2,600.0,707.29,540.09
2018,8,7,15,45,550.0,211.0,2.85,23.55,557.5,663.55,511.02
2018,8,7,16,0,536.0,199.0,2.8,22.9,515.0,619.2,480.87
2018,8,7,16,15,519.5,185.5,2.75,22.4,470.0,571.11,446.97
2018,8,7,16,30,503.0,172.0,2.7,21.9,425.0,523.07,412.26
2018,8,7,16,45,477.0,158.0,2.6,21.45,377.0,469.02,371.74
2018,8,7,17,0,451.0,144.0,2.5,21.0,329.0,416.37,331.24
2018,8,7,17,15,415.0,128.5,2.45,20.3,280.5,358.71,286.01
2018,8,7,17,30,379.0,113.0,2.4,19.6,232.0,304.01,241.75
2018,8,7,17,45,333.0,95.0,2.3,18.95,185.5,245.79,193.43
2018,8,7,18,0,287.0,77.0,2.2,18.3,139.0,192.12,147.82
2018,8,7,18,15,226.0,58.0,2.15,17.7,98.5,137.7,101.55
2018,8,7,18,30,165.0,39.0,2.1,17.1,58.0,89.88,60.63
2018,8,7,18,45,101.0,23.0,2.05,16.55,33.0,48.28,14.81
2018,8,7,19,0,37.0,7.0,2.0,16.0,8.0,11.68,0.0
2018,8,7,19,15,18.5,3.5,2.0,15.75,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,1.65,13.8,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,1.8,14.4,14.0,11.8,0.0
2018,8,8,5,45,142.5,27.0,1.95,15.0,42.0,21.05,8.57
2018,8,8,6,0,220.0,42.0,2.1,15.6,70.0,32.11,21.83
2018,8,8,6,15,227.0,59.5,2.05,16.2,99.5,44.59,33.41
2018,8,8,6,30,234.0,77.0,2.0,16.8,129.0,63.48,46.14
2018,8,8,6,45,206.5,100.0,1.95,17.4,155.0,95.96,67.74
2018,8,8,7,0,179.0,123.0,1.9,18.0,181.0,129.23,94.49
2018,8,8,7,15,268.5,135.0,1.85,18.6,239.0,164.83,119.73
2018,8,8,7,30,358.0,147.0,1.8,19.2,297.0,210.71,154.66
2018,8,8,7,45,517.0,134.5,1.75,19.85,382.0,268.24,198.16
2018,8,8,8,0,676.0,122.0,1.7,20.5,467.0,342.11,255.81
2018,8,8,8,15,702.0,126.5,1.7,21.25,516.5,394.93,299.15
2018,8,8,8,30,728.0,131.0,1.7,22.0,566.0,449.76,342.8
2018,8,8,8,45,749.0,134.5,1.65,22.75,612.0,502.86,383.58
2018,8,8,9,0,770.0,138.0,1.6,23.5,658.0,558.56,424.68
2018,8,8,9,15,763.5,151.0,1.65,24.15,693.5,604.02,457.49
2018,8,8,9,30,757.0,164.0,1.7,24.8,729.0,649.13,488.96
2018,8,8,9,45,741.5,182.0,1.75,25.5,757.0,690.67,516.67
2018,8,8,10,0,726.0,200.0,1.8,26.2,785.0,729.28,541.59
2018,8,8,10,15,739.0,201.0,1.8,26.7,815.0,770.56,568.47
2018,8,8,10,30,752.0,202.0,1.8,27.2,845.0,810.76,593.74
2018,8,8,10,45,763.0,201.5,1.85,27.75,868.5,846.51,615.38
2018,8,8,11,0,774.0,201.0,1.9,28.3,892.0,880.58,635.77
2018,8,8,11,15,781.5,200.5,1.95,28.65,908.0,907.47,651.9
2018,8,8,11,30,789.0,200.0,2.0,29.0,924.0,933.92,667.77
2018,8,8,11,45,794.5,198.5,2.05,29.35,932.5,955.1,680.27
2018,8,8,12,0,800.0,197.0,2.1,29.7,941.0,973.66,691.2
2018,8,8,12,15,797.0,198.5,2.15,29.85,939.5,984.22,697.73
2018,8,8,12,30,794.0,200.0,2.2,30.0,938.0,991.78,702.55
2018,8,8,12,45,787.5,202.0,2.25,30.2,928.5,993.37,703.63
2018,8,8,13,0,781.0,204.0,2.3,30.4,919.0,991.92,702.96
2018,8,8,13,15,779.5,200.5,2.35,30.4,904.0,986.83,700.7
2018,8,8,13,30,778.0,197.0,2.4,30.4,889.0,978.71,696.66
2018,8,8,13,45,775.5,192.5,2.45,30.45,867.0,965.61,689.41
2018,8,8,14,0,773.0,188.0,2.5,30.5,845.0,953.78,683.09
2018,8,8,14,15,765.5,184.0,2.55,30.3,815.5,930.65,670.22
2018,8,8,14,30,758.0,180.0,2.6,30.1,786.0,904.95,655.71
2018,8,8,14,45,749.0,174.5,2.6,29.95,750.5,873.86,637.07
2018,8,8,15,0,740.0,169.0,2.6,29.8,715.0,840.58,616.88
2018,8,8,15,15,724.0,164.5,2.6,29.8,673.5,800.48,591.59
2018,8,8,15,30,708.0,160.0,2.6,29.8,632.0,759.01,565.14
2018,8,8,15,45,690.5,153.5,2.7,29.05,587.0,713.11,537.18
2018,8,8,16,0,673.0,147.0,2.8,28.3,542.0,666.46,507.18
2018,8,8,16,15,649.5,140.0,2.8,27.6,494.0,614.61,471.92
2018,8,8,16,30,626.0,133.0,2.8,26.9,446.0,563.05,435.81
2018,8,8,16,45,594.0,124.5,2.8,26.2,395.5,505.34,393.93
2018,8,8,17,0,562.0,116.0,2.8,25.5,345.0,449.29,351.91
2018,8,8,17,15,518.5,106.0,2.7,24.55,294.0,385.65,302.8
2018,8,8,17,30,475.0,96.0,2.6,23.6,243.0,328.25,256.91
2018,8,8,17,45,417.5,83.5,2.5,22.6,195.0,266.39,206.25
2018,8,8,18,0,360.0,71.0,2.4,21.6,147.0,210.26,159.05
2018,8,8,18,15,285.0,54.5,2.3,20.75,104.5,150.6,108.94
2018,8,8,18,30,210.0,38.0,2.2,19.9,62.0,99.16,65.3
2018,8,8,18,45,125.5,22.5,2.1,19.05,35.0,51.6,11.43
2018,8,8,19,0,41.0,7.0,2.0,18.2,8.0,12.11,0.0
2018,8,8,19,15,20.5,3.5,2.0,17.85,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.25,13.6,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.4,14.1,11.0,9.83,0.0
2018,8,9,5,45,127.0,26.5,1.55,14.6,39.5,20.7,7.65
2018,8,9,6,0,204.0,43.0,1.7,15.1,68.0,33.01,22.59
2018,8,9,6,15,250.5,59.0,1.65,15.75,104.5,44.3,33.2
2018,8,9,6,30,297.0,75.0,1.6,16.4,141.0,57.84,45.46
2018,8,9,6,45,235.5,98.0,1.55,17.0,159.0,95.84,66.83
2018,8,9,7,0,174.0,121.0,1.5,17.6,177.0,126.68,92.71
2018,8,9,7,15,311.0,129.0,1.5,18.55,250.5,166.94,119.6
2018,8,9,7,30,448.0,137.0,1.5,19.5,324.0,222.53,160.61
2018,8,9,7,45,529.5,138.5,1.5,20.45,387.5,274.71,202.02
2018,8,9,8,0,611.0,140.0,1.5,21.4,451.0,335.46,250.36
2018,8,9,8,15,638.0,146.5,1.5,22.2,500.0,387.07,292.07
2018,8,9,8,30,665.0,153.0,1.5,23.0,549.0,440.91,334.28
2018,8,9,8,45,687.5,157.0,1.5,23.8,594.5,492.13,373.27
2018,8,9,9,0,710.0,161.0,1.5,24.6,640.0,544.56,411.82
2018,8,9,9,15,724.0,166.5,1.5,25.4,680.5,594.24,447.06
2018,8,9,9,30,738.0,172.0,1.5,26.2,721.0,643.81,481.05
2018,8,9,9,45,748.5,176.0,1.5,27.0,756.0,689.2,511.1
2018,8,9,10,0,759.0,180.0,1.5,27.8,791.0,733.7,539.67
2018,8,9,10,15,771.0,182.0,1.55,28.4,821.5,776.32,567.04
2018,8,9,10,30,783.0,184.0,1.6,29.0,852.0,817.01,591.74
2018,8,9,10,45,791.5,184.5,1.65,29.6,875.0,852.14,612.54
2018,8,9,11,0,800.0,185.0,1.7,30.2,898.0,885.37,631.97
2018,8,9,11,15,806.0,185.5,1.75,30.6,914.0,914.28,649.04
2018,8,9,11,30,812.0,186.0,1.8,31.0,930.0,940.81,664.58
2018,8,9,11,45,816.0,185.5,1.85,31.4,938.0,961.93,676.74
2018,8,9,12,0,820.0,185.0,1.9,31.8,946.0,980.32,687.26
2018,8,9,12,15,812.5,189.0,2.0,31.95,943.0,989.22,693.28
2018,8,9,12,30,805.0,193.0,2.1,32.1,940.0,994.98,697.54
2018,8,9,12,45,793.0,198.5,2.2,32.3,929.0,994.72,698.03
2018,8,9,13,0,781.0,204.0,2.3,32.5,918.0,991.36,696.72
2018,8,9,13,15,777.5,202.0,2.35,32.5,902.5,985.79,694.2
2018,8,9,13,30,774.0,200.0,2.4,32.5,887.0,981.69,692.71
2018,8,9,13,45,768.5,197.0,2.5,32.5,864.0,967.23,685.25
