Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,794.28,590.98
2018,8,19,10,30,883.0,128.0,2.4,26.6,865.0,834.42,616.3
2018,8,19,10,45,890.5,129.0,2.45,27.0,889.0,871.66,639.46
2018,8,19,11,0,898.0,130.0,2.5,27.4,913.0,906.58,660.91
2018,8,19,11,15,903.0,130.0,2.55,27.65,928.5,935.79,678.92
2018,8,19,11,30,908.0,130.0,2.6,27.9,944.0,962.2,695.13
2018,8,19,11,45,910.0,130.5,2.65,28.15,951.5,983.38,707.99
2018,8,19,12,0,912.0,131.0,2.7,28.4,959.0,1001.41,718.92
2018,8,19,12,15,913.5,129.5,2.7,28.55,958.0,1013.68,726.11
2018,8,19,12,30,915.0,128.0,2.7,28.7,957.0,1022.61,731.32
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,1027.18,734.53
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,1028.29,735.72
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,1022.99,732.82
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,1014.25,727.91
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,1000.21,719.9
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,982.89,709.91
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,960.09,696.87
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,934.33,681.94
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,896.36,659.26
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,861.51,638.49
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,818.79,611.29
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,774.43,582.69
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,700.54,534.53
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,627.79,484.84
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,589.69,458.99
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,549.08,430.11
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,507.07,398.76
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,463.6,364.93
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,379.75,298.89
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,304.45,237.83
2018,8,19,17,45,429.5,62.5,2.5,21.15,161.0,238.84,182.93
2018,8,19,18,0,358.0,52.0,2.4,20.2,113.0,179.37,132.17
2018,8,19,18,15,283.0,38.5,2.35,19.45,76.5,125.25,85.37
2018,8,19,18,30,208.0,25.0,2.3,18.7,40.0,76.78,30.6
2018,8,19,18,45,111.5,14.0,2.25,17.95,21.0,30.61,0.0
2018,8,19,19,0,15.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.5,2.25,16.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,4.91,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,14.19,0.0
2018,8,20,6,0,227.0,31.0,2.6,15.4,52.0,23.93,13.53
2018,8,20,6,15,230.0,39.0,2.6,15.85,72.0,29.12,19.61
2018,8,20,6,30,233.0,47.0,2.6,16.3,92.0,34.05,24.37
2018,8,20,6,45,116.5,51.0,2.6,16.75,73.5,48.18,31.8
2018,8,20,7,0,0.0,55.0,2.6,17.2,55.0,53.14,39.3
2018,8,20,7,15,0.0,69.5,2.55,17.7,69.5,67.11,50.89
2018,8,20,7,30,0.0,84.0,2.5,18.2,84.0,80.86,62.09
2018,8,20,7,45,1.0,110.0,2.45,18.75,110.5,105.58,82.06
2018,8,20,8,0,2.0,136.0,2.4,19.3,137.0,130.51,101.83
2018,8,20,8,15,84.5,173.0,2.4,19.85,221.5,193.87,151.25
2018,8,20,8,30,167.0,210.0,2.4,20.4,306.0,269.75,210.36
2018,8,20,8,45,460.0,171.0,2.35,20.9,464.5,385.75,300.59
2018,8,20,9,0,753.0,132.0,2.3,21.4,623.0,533.15,413.07
2018,8,20,9,15,780.5,132.0,2.35,21.9,669.5,588.86,454.52
2018,8,20,9,30,808.0,132.0,2.4,22.4,716.0,644.0,495.03
2018,8,20,9,45,813.5,137.5,2.4,22.95,750.0,690.11,527.42
2018,8,20,10,0,819.0,143.0,2.4,23.5,784.0,734.71,557.78
2018,8,20,10,15,828.5,144.5,2.4,23.85,813.5,776.73,584.93
2018,8,20,10,30,838.0,146.0,2.4,24.2,843.0,817.11,610.61
2018,8,20,10,45,845.0,146.5,2.45,24.55,865.5,852.58,633.06
2018,8,20,11,0,852.0,147.0,2.5,24.9,888.0,885.82,653.91
2018,8,20,11,15,856.0,148.0,2.55,25.1,903.0,914.51,672.03
2018,8,20,11,30,860.0,149.0,2.6,25.3,918.0,936.45,685.73
2018,8,20,11,45,862.5,149.0,2.7,25.5,925.0,956.74,698.86
2018,8,20,12,0,865.0,149.0,2.8,25.7,932.0,974.06,710.12
2018,8,20,12,15,868.5,146.5,2.85,25.75,932.0,986.75,718.48
2018,8,20,12,30,872.0,144.0,2.9,25.8,932.0,996.27,724.94
2018,8,20,12,45,874.5,140.5,2.95,25.85,924.0,1000.56,728.14
2018,8,20,13,0,877.0,137.0,3.0,25.9,916.0,1001.52,729.35
2018,8,20,13,15,873.5,136.0,3.05,25.8,899.5,995.88,726.84
2018,8,20,13,30,870.0,135.0,3.1,25.7,883.0,986.96,722.36
2018,8,20,13,45,864.5,133.5,3.15,25.55,859.5,972.37,714.4
2018,8,20,14,0,859.0,132.0,3.2,25.4,836.0,954.68,704.49
2018,8,20,14,15,851.5,129.5,3.25,25.15,805.0,936.76,694.73
2018,8,20,14,30,844.0,127.0,3.3,24.9,774.0,910.21,679.17
2018,8,20,14,45,835.0,123.5,3.3,24.65,737.5,878.57,659.8
2018,8,20,15,0,826.0,120.0,3.3,24.4,701.0,844.49,638.64
2018,8,20,15,15,811.0,117.0,3.3,24.4,658.5,803.78,612.08
2018,8,20,15,30,796.0,114.0,3.3,24.4,616.0,761.41,584.1
2018,8,20,15,45,779.5,109.0,3.3,23.65,569.5,714.34,554.03
2018,8,20,16,0,763.0,104.0,3.3,22.9,523.0,666.25,522.57
2018,8,20,16,15,739.0,98.5,3.3,22.35,472.5,613.84,485.24
2018,8,20,16,30,715.0,93.0,3.3,21.8,422.0,559.63,445.25
2018,8,20,16,45,684.5,86.0,3.25,21.2,370.0,500.51,400.12
2018,8,20,17,0,654.0,79.0,3.2,20.6,318.0,442.88,354.58
2018,8,20,17,15,615.0,72.0,3.1,19.9,268.5,383.0,305.65
2018,8,20,17,30,576.0,65.0,3.0,19.2,219.0,326.12,257.38
2018,8,20,17,45,512.0,56.5,2.95,18.45,170.5,261.68,201.91
2018,8,20,18,0,448.0,48.0,2.9,17.7,122.0,203.57,150.63
2018,8,20,18,15,338.5,36.5,2.85,17.15,81.0,137.35,93.4
2018,8,20,18,30,229.0,25.0,2.8,16.6,40.0,79.62,25.72
2018,8,20,18,45,122.0,14.0,2.7,16.1,21.0,31.85,0.0
2018,8,20,19,0,15.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,2.55,15.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.05,14.4,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.1,14.6,4.0,3.93,0.0
2018,8,21,5,45,103.5,15.0,2.15,14.85,23.5,14.74,0.0
2018,8,21,6,0,186.0,26.0,2.2,15.1,43.0,19.88,10.11
2018,8,21,6,15,120.0,24.5,2.15,15.4,38.0,17.86,9.86
2018,8,21,6,30,54.0,23.0,2.1,15.7,33.0,19.16,11.3
2018,8,21,6,45,27.0,33.5,2.05,16.05,38.5,32.08,20.85
2018,8,21,7,0,0.0,44.0,2.0,16.4,44.0,42.49,30.45
2018,8,21,7,15,0.0,51.5,1.95,16.9,51.5,49.75,36.49
2018,8,21,7,30,0.0,59.0,1.9,17.4,59.0,57.01,42.41
2018,8,21,7,45,0.0,69.5,1.85,17.85,69.5,67.19,50.65
2018,8,21,8,0,0.0,80.0,1.8,18.3,80.0,77.37,58.78
2018,8,21,8,15,0.0,105.0,1.75,18.8,105.0,101.25,77.96
2018,8,21,8,30,0.0,130.0,1.7,19.3,130.0,125.07,96.74
2018,8,21,8,45,5.0,157.5,1.65,19.8,160.5,153.78,119.14
2018,8,21,9,0,10.0,185.0,1.6,20.3,191.0,183.11,141.68
2018,8,21,9,15,47.5,242.0,1.65,20.75,275.5,259.44,200.8
2018,8,21,9,30,85.0,299.0,1.7,21.2,360.0,340.44,261.91
2018,8,21,9,45,202.0,317.0,1.7,21.7,472.0,443.01,339.17
2018,8,21,10,0,319.0,335.0,1.7,22.2,584.0,556.1,421.55
2018,8,21,10,15,524.5,269.0,1.75,22.55,696.5,665.56,502.44
2018,8,21,10,30,730.0,203.0,1.8,22.9,809.0,787.13,589.35
2018,8,21,10,45,762.0,193.5,1.85,23.3,840.5,830.63,616.69
2018,8,21,11,0,794.0,184.0,1.9,23.7,872.0,871.93,642.69
2018,8,21,11,15,794.5,186.5,2.0,23.9,885.0,897.67,659.27
2018,8,21,11,30,795.0,189.0,2.1,24.1,898.0,920.76,674.27
2018,8,21,11,45,793.5,191.5,2.15,24.35,903.5,939.23,685.68
2018,8,21,12,0,792.0,194.0,2.2,24.6,909.0,954.8,695.31
2018,8,21,12,15,785.5,197.5,2.3,24.7,906.0,963.63,701.59
2018,8,21,12,30,779.0,201.0,2.4,24.8,903.0,969.37,706.04
2018,8,21,12,45,768.5,205.5,2.5,24.85,892.0,973.49,709.7
2018,8,21,13,0,758.0,210.0,2.6,24.9,881.0,970.65,708.94
2018,8,21,13,15,752.0,208.5,2.65,24.85,864.0,962.88,704.95
2018,8,21,13,30,746.0,207.0,2.7,24.8,847.0,952.18,699.17
2018,8,21,13,45,737.0,205.0,2.75,24.75,822.5,935.22,689.35
2018,8,21,14,0,728.0,203.0,2.8,24.7,798.0,915.59,677.83
2018,8,21,14,15,716.0,200.5,2.85,24.45,767.0,890.12,662.92
2018,8,21,14,30,704.0,198.0,2.9,24.2,736.0,862.38,646.42
2018,8,21,14,45,688.0,194.0,2.95,23.95,698.5,827.46,624.86
2018,8,21,15,0,672.0,190.0,3.0,23.7,661.0,790.86,601.92
2018,8,21,15,15,654.0,184.0,3.0,23.7,619.0,749.08,573.58
2018,8,21,15,30,636.0,178.0,3.0,23.7,577.0,706.26,544.08
2018,8,21,15,45,609.0,172.5,3.0,22.95,530.5,656.42,510.36
2018,8,21,16,0,582.0,167.0,3.0,22.2,484.0,604.09,474.0
2018,8,21,16,15,547.0,159.0,2.95,21.65,434.0,547.48,432.83
2018,8,21,16,30,512.0,151.0,2.9,21.1,384.0,492.53,391.82
2018,8,21,16,45,470.5,139.5,2.9,20.5,333.5,432.03,345.56
2018,8,21,17,0,429.0,128.0,2.9,19.9,283.0,374.54,300.29
2018,8,21,17,15,379.0,113.0,2.8,19.3,233.5,312.57,250.04
2018,8,21,17,30,329.0,98.0,2.7,18.7,184.0,255.19,202.24
2018,8,21,17,45,268.0,78.0,2.6,18.1,138.0,193.2,149.95
2018,8,21,18,0,207.0,58.0,2.5,17.5,92.0,133.16,98.96
2018,8,21,18,15,141.5,38.5,2.4,17.15,58.0,83.72,56.49
2018,8,21,18,30,76.0,19.0,2.3,16.8,24.0,38.1,5.81
2018,8,21,18,45,38.0,9.5,2.15,16.45,12.0,14.86,0.0
2018,8,21,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,14.25,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.1,14.7,3.0,2.95,0.0
2018,8,22,5,45,30.0,13.5,1.2,15.2,15.5,13.27,0.0
2018,8,22,6,0,49.0,24.0,1.3,15.7,28.0,21.64,11.22
2018,8,22,6,15,117.0,46.5,1.3,16.1,66.0,37.9,27.1
2018,8,22,6,30,185.0,69.0,1.3,16.5,104.0,54.87,42.53
2018,8,22,6,45,114.0,79.5,1.3,16.9,103.0,73.65,53.3
2018,8,22,7,0,43.0,90.0,1.3,17.3,102.0,86.96,65.7
2018,8,22,7,15,21.5,103.5,1.3,17.8,109.5,99.26,76.59
2018,8,22,7,30,0.0,117.0,1.3,18.3,117.0,110.88,86.72
2018,8,22,7,45,3.5,138.0,1.25,18.75,139.5,131.77,103.17
2018,8,22,8,0,7.0,159.0,1.2,19.2,162.0,153.18,119.77
2018,8,22,8,15,13.0,179.5,1.25,19.7,186.5,175.59,136.92
2018,8,22,8,30,19.0,200.0,1.3,20.2,211.0,198.74,154.48
2018,8,22,8,45,31.0,229.5,1.3,20.75,249.0,232.36,179.9
2018,8,22,9,0,43.0,259.0,1.3,21.3,287.0,269.12,207.33
2018,8,22,9,15,114.5,286.0,1.35,21.85,367.0,339.7,260.77
2018,8,22,9,30,186.0,313.0,1.4,22.4,447.0,417.83,318.66
2018,8,22,9,45,410.0,267.0,1.5,22.95,581.0,537.92,409.15
2018,8,22,10,0,634.0,221.0,1.6,23.5,715.0,675.47,508.95
2018,8,22,10,15,717.5,194.5,1.65,23.95,773.0,740.17,553.64
2018,8,22,10,30,801.0,168.0,1.7,24.4,831.0,807.8,598.62
2018,8,22,10,45,811.0,167.5,1.75,24.85,854.0,843.66,620.55
2018,8,22,11,0,821.0,167.0,1.8,25.3,877.0,877.58,641.34
2018,8,22,11,15,827.5,166.0,1.9,25.55,892.0,905.75,659.3
2018,8,22,11,30,834.0,165.0,2.0,25.8,907.0,931.39,675.68
2018,8,22,11,45,839.5,163.0,2.05,26.1,914.5,952.42,688.44
2018,8,22,12,0,845.0,161.0,2.1,26.4,922.0,970.58,699.44
2018,8,22,12,15,844.0,162.0,2.2,26.55,921.0,982.61,707.59
2018,8,22,12,30,843.0,163.0,2.3,26.7,920.0,991.45,713.85
2018,8,22,12,45,839.5,162.5,2.35,26.8,910.0,993.08,715.26
2018,8,22,13,0,836.0,162.0,2.4,26.9,900.0,991.44,714.78
2018,8,22,13,15,833.5,159.5,2.5,26.85,883.5,985.43,712.54
2018,8,22,13,30,831.0,157.0,2.6,26.8,867.0,976.19,708.32
2018,8,22,13,45,827.0,153.5,2.65,26.75,843.5,961.28,700.06
2018,8,22,14,0,823.0,150.0,2.7,26.7,820.0,943.29,689.86
2018,8,22,14,15,815.5,147.5,2.8,26.45,790.0,920.15,677.24
2018,8,22,14,30,808.0,145.0,2.9,26.2,760.0,894.27,662.71
2018,8,22,14,45,798.0,141.0,2.95,26.0,723.0,862.01,643.28
2018,8,22,15,0,788.0,137.0,3.0,25.8,686.0,827.47,622.13
2018,8,22,15,15,771.5,133.5,3.0,25.8,643.5,786.06,595.23
2018,8,22,15,30,755.0,130.0,3.0,25.8,601.0,746.06,569.07
2018,8,22,15,45,735.0,125.0,3.05,24.95,554.0,697.78,538.67
2018,8,22,16,0,715.0,120.0,3.1,24.1,507.0,648.86,506.1
2018,8,22,16,15,688.0,114.0,3.05,23.45,457.0,593.87,466.85
2018,8,22,16,30,661.0,108.0,3.0,22.8,407.0,539.45,426.85
2018,8,22,16,45,624.5,100.5,3.0,22.15,355.0,478.87,380.91
2018,8,22,17,0,588.0,93.0,3.0,21.5,303.0,420.43,335.04
2018,8,22,17,15,536.5,84.5,2.9,20.7,252.0,356.34,283.16
2018,8,22,17,30,485.0,76.0,2.8,19.9,201.0,296.6,233.14
2018,8,22,17,45,413.5,64.0,2.75,19.1,153.5,229.5,176.26
2018,8,22,18,0,342.0,52.0,2.7,18.3,106.0,171.75,126.29
2018,8,22,18,15,241.5,37.0,2.6,17.75,68.0,111.18,74.06
2018,8,22,18,30,141.0,22.0,2.5,17.2,30.0,56.62,2.15
2018,8,22,18,45,70.5,11.0,2.4,16.65,15.0,20.85,0.0
2018,8,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,15,6.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,8,23,5,30,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,8,23,5,45,11.5,13.5,1.7,14.75,14.0,13.27,0.0
2018,8,23,6,0,10.0,24.0,1.9,15.4,25.0,22.68,11.71
2018,8,23,6,15,35.0,44.0,1.95,15.85,50.0,40.06,28.91
2018,8,23,6,30,60.0,64.0,2.0,16.3,75.0,54.27,42.0
2018,8,23,6,45,51.5,85.5,2.05,16.75,97.0,78.27,58.89
2018,8,23,7,0,43.0,107.0,2.1,17.2,119.0,100.49,77.01
2018,8,23,7,15,44.0,127.0,2.05,17.65,141.5,122.28,94.72
2018,8,23,7,30,45.0,147.0,2.0,18.1,164.0,144.33,112.56
2018,8,23,7,45,56.5,170.5,2.0,18.5,195.5,172.44,134.83
2018,8,23,8,0,68.0,194.0,2.0,18.9,227.0,202.04,158.09
2018,8,23,8,15,85.0,219.0,2.0,19.35,264.5,236.5,184.85
2018,8,23,8,30,102.0,244.0,2.0,19.8,302.0,272.94,212.86
2018,8,23,8,45,126.0,267.5,2.0,20.25,345.0,312.21,242.72
2018,8,23,9,0,150.0,291.0,2.0,20.7,388.0,355.43,275.19
2018,8,23,9,15,229.5,299.5,2.0,21.1,458.5,419.69,323.79
2018,8,23,9,30,309.0,308.0,2.0,21.5,529.0,491.03,376.83
2018,8,23,9,45,472.0,269.5,2.05,21.9,626.5,582.03,445.23
2018,8,23,10,0,635.0,231.0,2.1,22.3,724.0,685.28,520.73
2018,8,23,10,15,667.5,226.5,2.15,22.6,762.0,732.75,553.55
2018,8,23,10,30,700.0,222.0,2.2,22.9,800.0,780.67,586.58
2018,8,23,10,45,706.0,225.5,2.25,23.2,821.5,814.59,609.03
2018,8,23,11,0,712.0,229.0,2.3,23.5,843.0,846.69,630.08
2018,8,23,11,15,715.0,231.5,2.35,23.7,857.0,873.15,647.1
2018,8,23,11,30,718.0,234.0,2.4,23.9,871.0,897.32,662.51
2018,8,23,11,45,718.0,236.0,2.45,24.1,877.0,915.8,674.19
2018,8,23,12,0,718.0,238.0,2.5,24.3,883.0,931.65,684.24
2018,8,23,12,15,714.5,239.5,2.55,24.35,880.5,940.94,690.49
2018,8,23,12,30,711.0,241.0,2.6,24.4,878.0,947.4,695.04
2018,8,23,12,45,703.5,243.0,2.7,24.45,868.0,947.65,696.09
2018,8,23,13,0,696.0,245.0,2.8,24.5,858.0,945.06,695.41
2018,8,23,13,15,691.5,242.0,2.85,24.4,841.0,937.4,691.5
2018,8,23,13,30,687.0,239.0,2.9,24.3,824.0,926.97,685.89
2018,8,23,13,45,679.0,235.5,2.95,24.2,800.0,909.98,675.97
2018,8,23,14,0,671.0,232.0,3.0,24.1,776.0,890.45,664.42
2018,8,23,14,15,660.0,227.0,3.05,23.85,745.0,864.2,648.47
2018,8,23,14,30,649.0,222.0,3.1,23.6,714.0,835.8,630.88
2018,8,23,14,45,635.0,216.0,3.1,23.35,677.5,801.76,608.89
2018,8,23,15,0,621.0,210.0,3.1,23.1,641.0,766.1,585.51
2018,8,23,15,15,602.5,203.0,3.1,23.1,599.5,724.33,556.87
2018,8,23,15,30,584.0,196.0,3.1,23.1,558.0,679.21,525.5
2018,8,23,15,45,560.5,187.0,3.15,22.25,512.5,630.48,492.66
2018,8,23,16,0,537.0,178.0,3.2,21.4,467.0,581.89,458.99
2018,8,23,16,15,506.0,168.0,3.15,20.85,419.0,527.72,419.26
2018,8,23,16,30,475.0,158.0,3.1,20.3,371.0,474.96,379.58
2018,8,23,16,45,437.5,144.5,3.1,19.7,321.5,416.44,334.48
2018,8,23,17,0,400.0,131.0,3.1,19.1,272.0,360.61,290.19
2018,8,23,17,15,351.5,114.0,3.05,18.5,223.0,298.88,239.84
2018,8,23,17,30,303.0,97.0,3.0,17.9,174.0,236.72,187.97
2018,8,23,17,45,244.0,77.5,2.95,17.3,130.0,178.2,138.22
2018,8,23,18,0,185.0,58.0,2.9,16.7,86.0,125.86,93.32
2018,8,23,18,15,123.5,37.5,2.85,16.4,53.0,77.91,51.4
2018,8,23,18,30,62.0,17.0,2.8,16.1,20.0,32.23,0.0
2018,8,23,18,45,31.0,8.5,2.75,15.8,10.0,12.68,0.0
2018,8,23,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.6,13.85,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,9.5,2.0,14.4,9.5,9.34,0.0
2018,8,24,6,0,2.0,17.0,2.2,14.7,17.0,16.4,6.66
2018,8,24,6,15,1.0,31.0,2.2,15.1,31.0,29.94,20.22
2018,8,24,6,30,0.0,45.0,2.2,15.5,45.0,43.16,32.38
2018,8,24,6,45,0.0,65.0,2.2,15.85,65.0,61.5,46.38
2018,8,24,7,0,0.0,85.0,2.2,16.2,85.0,80.13,62.12
2018,8,24,7,15,0.0,102.0,2.15,16.65,102.0,96.33,75.51
2018,8,24,7,30,0.0,119.0,2.1,17.1,119.0,112.61,88.68
2018,8,24,7,45,10.0,144.5,2.05,17.6,149.5,139.31,109.8
2018,8,24,8,0,20.0,170.0,2.0,18.1,180.0,167.33,131.74
2018,8,24,8,15,72.0,206.0,1.95,18.6,246.0,219.93,172.53
2018,8,24,8,30,124.0,242.0,1.9,19.1,312.0,279.18,218.23
2018,8,24,8,45,300.0,232.5,1.9,19.65,420.5,363.75,283.43
2018,8,24,9,0,476.0,223.0,1.9,20.2,529.0,466.46,361.75
2018,8,24,9,15,594.5,201.0,1.9,20.7,608.5,541.42,418.13
2018,8,24,9,30,713.0,179.0,1.9,21.2,688.0,625.18,479.91
2018,8,24,9,45,706.5,193.5,1.9,21.7,719.0,668.33,509.53
2018,8,24,10,0,700.0,208.0,1.9,22.2,750.0,709.29,537.07
2018,8,24,10,15,711.5,210.5,1.95,22.6,779.0,749.98,564.84
2018,8,24,10,30,723.0,213.0,2.0,23.0,808.0,789.51,591.3
2018,8,24,10,45,732.0,214.5,2.05,23.4,830.5,824.62,614.36
2018,8,24,11,0,741.0,216.0,2.1,23.8,853.0,857.98,635.34
2018,8,24,11,15,746.0,216.5,2.15,24.05,867.0,884.86,652.25
2018,8,24,11,30,751.0,217.0,2.2,24.3,881.0,909.42,667.66
2018,8,24,11,45,753.5,217.5,2.25,24.6,888.0,929.19,679.83
2018,8,24,12,0,756.0,218.0,2.3,24.9,895.0,946.28,690.33
2018,8,24,12,15,751.5,220.5,2.4,25.0,892.5,955.97,697.14
2018,8,24,12,30,747.0,223.0,2.5,25.1,890.0,962.69,702.19
2018,8,24,12,45,738.5,225.5,2.6,25.2,879.0,962.56,702.9
2018,8,24,13,0,730.0,228.0,2.7,25.3,868.0,959.47,701.83
2018,8,24,13,15,725.5,225.0,2.75,25.25,851.0,951.59,697.74
2018,8,24,13,30,721.0,222.0,2.8,25.2,834.0,940.83,691.86
2018,8,24,13,45,714.0,218.5,2.85,25.1,810.0,924.35,682.43
2018,8,24,14,0,707.0,215.0,2.9,25.0,786.0,905.19,671.29
2018,8,24,14,15,696.0,211.0,2.95,24.8,755.0,879.29,655.87
2018,8,24,14,30,685.0,207.0,3.0,24.6,724.0,851.14,638.88
2018,8,24,14,45,670.5,202.0,3.05,24.35,687.0,816.81,617.58
2018,8,24,15,0,656.0,197.0,3.1,24.1,650.0,780.78,594.39
2018,8,24,15,15,637.5,190.0,3.1,24.1,607.5,737.93,565.2
2018,8,24,15,30,619.0,183.0,3.1,24.1,565.0,694.11,534.91
2018,8,24,15,45,595.0,175.5,3.05,23.35,519.0,642.18,499.5
2018,8,24,16,0,571.0,168.0,3.0,22.6,473.0,593.51,465.52
2018,8,24,16,15,540.0,158.0,3.0,22.1,423.5,537.91,425.11
2018,8,24,16,30,509.0,148.0,3.0,21.6,374.0,483.66,384.61
2018,8,24,16,45,470.0,136.0,2.95,21.05,324.0,424.37,338.97
2018,8,24,17,0,431.0,124.0,2.9,20.5,274.0,367.88,294.19
2018,8,24,17,15,382.5,108.0,2.8,19.8,225.0,305.74,243.75
2018,8,24,17,30,334.0,92.0,2.7,19.1,176.0,248.06,195.59
2018,8,24,17,45,272.0,73.5,2.6,18.4,131.0,187.59,144.41
2018,8,24,18,0,210.0,55.0,2.5,17.7,86.0,133.69,98.3
2018,8,24,18,15,140.0,36.0,2.45,17.2,53.0,80.07,51.5
2018,8,24,18,30,70.0,17.0,2.4,16.7,20.0,33.45,0.0
2018,8,24,18,45,35.0,8.5,2.3,16.2,10.0,13.14,0.0
2018,8,24,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.8,3.0,0.0,0.0
2018,8,25,5,45,64.0,15.5,1.5,13.35,20.0,15.24,0.0
2018,8,25,6,0,112.0,28.0,1.6,13.9,37.0,23.35,11.46
2018,8,25,6,15,194.5,46.0,1.65,14.4,76.0,35.17,24.76
2018,8,25,6,30,277.0,64.0,1.7,14.9,115.0,47.94,36.64
2018,8,25,6,45,210.5,84.0,1.75,15.45,130.0,76.59,53.91
2018,8,25,7,0,144.0,104.0,1.8,16.0,145.0,104.7,76.71
2018,8,25,7,15,199.5,122.5,1.8,16.55,191.5,136.7,100.29
2018,8,25,7,30,255.0,141.0,1.8,17.1,238.0,178.25,132.73
2018,8,25,7,45,306.0,156.0,1.75,17.7,289.0,221.92,167.69
2018,8,25,8,0,357.0,171.0,1.7,18.3,340.0,271.17,207.31
2018,8,25,8,15,409.0,180.5,1.7,19.0,394.5,319.62,246.09
2018,8,25,8,30,461.0,190.0,1.7,19.7,449.0,375.2,289.85
2018,8,25,8,45,606.5,164.5,1.65,20.35,535.0,449.03,346.76
2018,8,25,9,0,752.0,139.0,1.6,21.0,621.0,535.49,412.05
2018,8,25,9,15,738.0,156.0,1.6,21.6,654.5,581.96,445.8
2018,8,25,9,30,724.0,173.0,1.6,22.2,688.0,625.71,476.6
2018,8,25,9,45,696.5,197.5,1.55,22.8,713.0,664.79,502.39
2018,8,25,10,0,669.0,222.0,1.5,23.4,738.0,699.95,524.53
2018,8,25,10,15,683.5,224.0,1.55,23.9,768.5,741.29,552.3
2018,8,25,10,30,698.0,226.0,1.6,24.4,799.0,781.77,578.89
2018,8,25,10,45,709.0,227.0,1.65,24.95,822.0,817.29,601.61
2018,8,25,11,0,720.0,228.0,1.7,25.5,845.0,851.24,622.99
2018,8,25,11,15,728.0,227.0,1.75,25.85,860.0,878.78,639.91
2018,8,25,11,30,736.0,226.0,1.8,26.2,875.0,904.17,655.41
2018,8,25,11,45,742.5,224.0,1.85,26.55,883.0,924.84,667.87
2018,8,25,12,0,749.0,222.0,1.9,26.9,891.0,942.96,678.77
2018,8,25,12,15,760.5,215.0,2.0,27.1,893.0,957.99,688.75
2018,8,25,12,30,772.0,208.0,2.1,27.3,895.0,970.21,697.04
2018,8,25,12,45,784.5,198.0,2.2,27.5,890.0,973.14,699.53
2018,8,25,13,0,797.0,188.0,2.3,27.7,885.0,977.2,702.93
2018,8,25,13,15,795.5,184.5,2.45,27.65,868.5,971.18,701.13
2018,8,25,13,30,794.0,181.0,2.6,27.6,852.0,962.03,697.41
2018,8,25,13,45,790.5,176.5,2.7,27.5,828.5,946.86,689.51
2018,8,25,14,0,787.0,172.0,2.8,27.4,805.0,928.68,679.68
2018,8,25,14,15,772.5,169.5,2.85,27.0,770.5,903.54,665.65
2018,8,25,14,30,758.0,167.0,2.9,26.6,736.0,872.19,647.39
2018,8,25,14,45,721.5,169.5,3.0,26.2,689.0,825.05,618.49
2018,8,25,15,0,685.0,172.0,3.1,25.8,642.0,777.2,588.61
2018,8,25,15,15,690.0,158.0,3.1,25.8,606.0,744.91,567.73
2018,8,25,15,30,695.0,144.0,3.1,25.8,570.0,709.93,544.66
2018,8,25,15,45,680.5,136.0,3.15,24.55,525.5,664.55,515.83
2018,8,25,16,0,666.0,128.0,3.2,23.3,481.0,618.26,485.18
2018,8,25,16,15,641.0,122.5,3.15,22.55,434.5,567.17,448.44
2018,8,25,16,30,616.0,117.0,3.1,21.8,388.0,516.55,410.93
2018,8,25,16,45,577.5,108.5,3.05,21.1,337.0,455.92,364.37
2018,8,25,17,0,539.0,100.0,3.0,20.4,286.0,397.7,318.18
2018,8,25,17,15,485.5,89.5,2.95,19.7,235.5,331.48,264.17
2018,8,25,17,30,432.0,79.0,2.9,19.0,185.0,272.53,214.41
2018,8,25,17,45,359.0,65.0,2.8,18.3,138.5,207.98,159.31
2018,8,25,18,0,286.0,51.0,2.7,17.6,92.0,151.24,110.23
2018,8,25,18,15,190.0,34.0,2.65,17.15,56.5,93.71,59.05
2018,8,25,18,30,94.0,17.0,2.6,16.7,21.0,39.53,0.0
2018,8,25,18,45,47.0,8.5,2.55,16.2,10.5,8.36,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.5,12.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,8,26,5,45,97.0,13.0,1.9,13.45,20.0,12.78,0.0
2018,8,26,6,0,177.0,24.0,2.1,14.0,38.0,18.51,7.45
2018,8,26,6,15,247.5,37.0,2.15,14.5,72.5,27.93,18.45
2018,8,26,6,30,318.0,50.0,2.2,15.0,107.0,36.87,26.87
2018,8,26,6,45,213.5,65.0,2.2,15.5,109.0,61.53,41.35
2018,8,26,7,0,109.0,80.0,2.2,16.0,111.0,81.79,59.06
2018,8,26,7,15,58.5,84.5,2.15,16.5,101.5,85.95,64.36
2018,8,26,7,30,8.0,89.0,2.1,17.0,92.0,87.05,67.26
2018,8,26,7,45,40.0,123.0,2.05,17.55,141.5,126.25,98.34
2018,8,26,8,0,72.0,157.0,2.0,18.1,191.0,170.43,133.31
2018,8,26,8,15,222.0,176.0,1.95,18.7,297.0,246.1,191.69
2018,8,26,8,30,372.0,195.0,1.9,19.3,403.0,340.9,265.14
2018,8,26,8,45,605.0,150.0,1.85,19.9,521.5,434.04,337.1
2018,8,26,9,0,838.0,105.0,1.8,20.5,640.0,549.65,424.97
2018,8,26,9,15,856.5,105.5,1.8,21.1,683.0,602.97,464.39
2018,8,26,9,30,875.0,106.0,1.8,21.7,726.0,656.7,503.2
2018,8,26,9,45,891.5,104.5,1.8,22.35,764.0,705.84,537.52
2018,8,26,10,0,908.0,103.0,1.8,23.0,802.0,754.05,568.48
2018,8,26,10,15,916.5,103.5,1.9,23.5,831.5,797.0,596.18
2018,8,26,10,30,925.0,104.0,2.0,24.0,861.0,837.92,622.27
2018,8,26,10,45,930.5,105.0,2.05,24.5,883.5,874.63,644.86
2018,8,26,11,0,936.0,106.0,2.1,25.0,906.0,908.73,665.57
2018,8,26,11,15,940.0,106.0,2.2,25.3,921.0,937.72,683.87
2018,8,26,11,30,944.0,106.0,2.3,25.6,936.0,963.7,700.23
2018,8,26,11,45,945.5,106.0,2.4,25.95,942.5,984.21,712.98
2018,8,26,12,0,947.0,106.0,2.5,26.3,949.0,1001.38,723.67
2018,8,26,12,15,943.0,108.0,2.6,26.4,946.0,1011.96,730.96
2018,8,26,12,30,939.0,110.0,2.7,26.5,943.0,1018.97,736.14
2018,8,26,12,45,931.5,113.0,2.8,26.6,932.0,1020.09,737.68
2018,8,26,13,0,924.0,116.0,2.9,26.7,921.0,1017.67,737.1
2018,8,26,13,15,919.5,114.5,2.95,26.6,902.5,1009.91,733.36
2018,8,26,13,30,915.0,113.0,3.0,26.5,884.0,998.7,727.51
2018,8,26,13,45,909.0,112.0,3.1,26.4,859.0,983.2,719.37
2018,8,26,14,0,903.0,111.0,3.2,26.3,834.0,964.45,709.13
2018,8,26,14,15,894.5,109.5,3.25,26.05,802.0,939.75,694.99
2018,8,26,14,30,886.0,108.0,3.3,25.8,770.0,912.14,678.88
2018,8,26,14,45,874.5,106.5,3.35,25.5,732.0,879.2,659.17
2018,8,26,15,0,863.0,105.0,3.4,25.2,694.0,843.88,637.65
2018,8,26,15,15,848.0,102.0,3.4,25.2,650.0,806.58,613.52
2018,8,26,15,30,833.0,99.0,3.4,25.2,606.0,762.68,584.52
2018,8,26,15,45,812.5,95.5,3.45,24.25,557.5,712.71,553.06
2018,8,26,16,0,792.0,92.0,3.5,23.3,509.0,661.98,520.21
2018,8,26,16,15,763.5,88.5,3.45,22.6,457.0,605.55,479.68
2018,8,26,16,30,735.0,85.0,3.4,21.9,405.0,549.67,438.03
2018,8,26,16,45,696.5,80.0,3.35,21.25,352.0,489.37,391.4
2018,8,26,17,0,658.0,75.0,3.3,20.6,299.0,429.5,343.5
2018,8,26,17,15,604.0,68.0,3.2,19.75,246.5,362.91,288.79
2018,8,26,17,30,550.0,61.0,3.1,18.9,194.0,300.95,236.01
2018,8,26,17,45,469.0,52.5,3.0,18.1,146.0,232.9,177.34
2018,8,26,18,0,388.0,44.0,2.9,17.3,98.0,173.1,124.85
2018,8,26,18,15,263.0,30.5,2.85,16.8,60.5,106.72,64.7
2018,8,26,18,30,138.0,17.0,2.8,16.3,23.0,41.93,0.0
2018,8,26,18,45,69.0,8.5,2.7,15.8,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.4,15.1,2.0,0.0,0.0
2018,8,27,5,45,111.0,16.0,2.45,15.3,24.0,15.73,0.0
2018,8,27,6,0,210.0,30.0,2.5,15.5,46.0,23.6,10.27
2018,8,27,6,15,314.0,41.5,2.55,15.9,86.5,32.5,22.16
2018,8,27,6,30,418.0,53.0,2.6,16.3,127.0,39.68,29.14
2018,8,27,6,45,487.5,61.0,2.6,16.65,175.5,63.0,36.24
2018,8,27,7,0,557.0,69.0,2.6,17.0,224.0,106.39,61.13
2018,8,27,7,15,604.5,75.0,2.55,17.5,275.0,152.77,95.83
2018,8,27,7,30,652.0,81.0,2.5,18.0,326.0,204.49,138.76
2018,8,27,7,45,686.5,85.5,2.45,18.55,377.0,256.53,183.99
2018,8,27,8,0,721.0,90.0,2.4,19.1,428.0,311.93,232.0
2018,8,27,8,15,745.0,94.0,2.4,19.55,477.0,367.92,280.02
2018,8,27,8,30,769.0,98.0,2.4,20.0,526.0,423.46,326.44
2018,8,27,8,45,787.0,101.5,2.35,20.5,571.5,477.04,369.82
2018,8,27,9,0,805.0,105.0,2.3,21.0,617.0,531.13,412.08
2018,8,27,9,15,807.5,112.5,2.3,21.4,654.5,580.3,449.51
2018,8,27,9,30,810.0,120.0,2.3,21.8,692.0,628.04,484.69
2018,8,27,9,45,806.0,129.5,2.35,22.2,723.0,671.74,516.09
2018,8,27,10,0,802.0,139.0,2.4,22.6,754.0,713.13,545.04
2018,8,27,10,15,812.0,140.0,2.45,22.95,783.0,754.28,572.42
2018,8,27,10,30,822.0,141.0,2.5,23.3,812.0,793.82,598.22
2018,8,27,10,45,829.0,142.0,2.55,23.65,834.0,829.09,620.86
2018,8,27,11,0,836.0,143.0,2.6,24.0,856.0,862.16,641.88
2018,8,27,11,15,840.5,143.0,2.65,24.2,870.0,889.63,659.44
2018,8,27,11,30,845.0,143.0,2.7,24.4,884.0,910.48,672.61
2018,8,27,11,45,847.5,143.0,2.75,24.6,890.5,930.19,685.12
2018,8,27,12,0,850.0,143.0,2.8,24.8,897.0,946.93,695.73
2018,8,27,12,15,843.5,146.5,2.85,24.9,893.5,960.85,704.86
2018,8,27,12,30,837.0,150.0,2.9,25.0,890.0,966.7,708.82
2018,8,27,12,45,825.5,154.0,2.95,25.1,877.5,965.0,708.02
2018,8,27,13,0,814.0,158.0,3.0,25.2,865.0,960.07,705.27
2018,8,27,13,15,809.5,156.0,3.05,25.1,847.5,952.4,701.4
2018,8,27,13,30,805.0,154.0,3.1,25.0,830.0,941.61,695.57
2018,8,27,13,45,798.0,152.0,3.15,24.95,805.5,925.41,686.1
2018,8,27,14,0,791.0,150.0,3.2,24.9,781.0,906.3,674.75
2018,8,27,14,15,781.5,147.5,3.25,24.65,750.0,881.61,660.16
2018,8,27,14,30,772.0,145.0,3.3,24.4,719.0,854.37,643.79
2018,8,27,14,45,760.5,140.5,3.3,24.15,682.0,820.89,622.72
2018,8,27,15,0,749.0,136.0,3.3,23.9,645.0,788.27,602.11
2018,8,27,15,15,731.5,132.0,3.3,23.9,602.5,746.54,574.27
2018,8,27,15,30,714.0,128.0,3.3,23.9,560.0,703.58,545.28
2018,8,27,15,45,694.5,122.0,3.3,23.15,514.0,655.96,513.72
2018,8,27,16,0,675.0,116.0,3.3,22.4,468.0,607.82,480.06
2018,8,27,16,15,651.0,108.0,3.25,21.85,419.5,554.29,440.85
2018,8,27,16,30,627.0,100.0,3.2,21.3,371.0,501.21,400.8
2018,8,27,16,45,593.0,92.0,3.1,20.8,321.5,443.33,355.51
2018,8,27,17,0,559.0,84.0,3.0,20.3,272.0,387.47,310.38
2018,8,27,17,15,508.5,75.0,2.9,19.7,223.0,325.39,258.98
2018,8,27,17,30,458.0,66.0,2.8,19.1,174.0,267.7,209.66
2018,8,27,17,45,385.0,54.5,2.7,18.5,129.5,204.35,155.1
2018,8,27,18,0,312.0,43.0,2.6,17.9,85.0,147.92,105.86
2018,8,27,18,15,205.5,29.0,2.55,17.5,52.0,90.09,51.98
2018,8,27,18,30,99.0,15.0,2.5,17.1,19.0,32.51,0.0
2018,8,27,18,45,49.5,7.5,2.4,16.65,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.0,15.25,4.0,3.93,0.0
2018,8,28,6,0,1.0,8.0,2.2,15.5,8.0,7.71,0.0
2018,8,28,6,15,0.5,14.5,2.25,15.8,14.5,13.98,6.31
2018,8,28,6,30,0.0,21.0,2.3,16.1,21.0,20.26,12.15
2018,8,28,6,45,0.0,29.0,2.35,16.4,29.0,27.99,18.04
2018,8,28,7,0,0.0,37.0,2.4,16.7,37.0,35.72,24.67
2018,8,28,7,15,0.0,46.0,2.4,17.1,46.0,44.43,31.99
2018,8,28,7,30,0.0,55.0,2.4,17.5,55.0,53.14,39.18
2018,8,28,7,45,0.0,71.0,2.4,17.85,71.0,68.64,51.93
2018,8,28,8,0,0.0,87.0,2.4,18.2,87.0,84.05,64.4
2018,8,28,8,15,2.0,109.5,2.4,18.7,110.5,106.21,82.15
2018,8,28,8,30,4.0,132.0,2.4,19.2,134.0,128.65,99.87
2018,8,28,8,45,33.5,188.0,2.4,19.7,209.0,195.21,152.59
2018,8,28,9,0,63.0,244.0,2.4,20.2,284.0,265.84,207.35
2018,8,28,9,15,103.0,279.5,2.45,20.55,350.0,326.81,254.01
2018,8,28,9,30,143.0,315.0,2.5,20.9,416.0,392.14,303.28
2018,8,28,9,45,354.0,273.5,2.5,21.3,540.0,503.61,389.69
2018,8,28,10,0,565.0,232.0,2.5,21.7,664.0,632.79,486.5
2018,8,28,10,15,721.5,170.5,2.55,22.0,743.5,715.65,548.07
2018,8,28,10,30,878.0,109.0,2.6,22.3,823.0,803.74,608.45
2018,8,28,10,45,886.0,108.5,2.65,22.6,845.5,839.44,631.17
2018,8,28,11,0,894.0,108.0,2.7,22.9,868.0,872.79,652.57
2018,8,28,11,15,898.5,108.0,2.75,23.05,882.5,901.05,670.83
2018,8,28,11,30,903.0,108.0,2.8,23.2,897.0,926.45,687.2
2018,8,28,11,45,906.0,107.5,2.8,23.4,904.0,946.96,699.82
2018,8,28,12,0,909.0,107.0,2.8,23.6,911.0,964.29,710.42
2018,8,28,12,15,910.5,106.0,2.85,23.65,910.0,976.42,718.53
2018,8,28,12,30,912.0,105.0,2.9,23.7,909.0,985.17,724.57
2018,8,28,12,45,912.0,104.0,2.9,23.8,900.5,989.04,727.0
2018,8,28,13,0,912.0,103.0,2.9,23.9,892.0,989.43,727.31
2018,8,28,13,15,910.0,101.0,2.95,23.85,875.0,983.35,724.39
2018,8,28,13,30,908.0,99.0,3.0,23.8,858.0,973.81,719.35
2018,8,28,13,45,904.5,97.5,3.0,23.75,834.5,959.98,711.18
2018,8,28,14,0,901.0,96.0,3.0,23.7,811.0,942.85,700.94
2018,8,28,14,15,894.5,94.0,3.0,23.55,780.0,919.22,686.69
2018,8,28,14,30,888.0,92.0,3.0,23.4,749.0,892.62,670.45
2018,8,28,14,45,879.5,89.5,3.0,23.25,712.0,860.91,650.69
2018,8,28,15,0,871.0,87.0,3.0,23.1,675.0,826.64,629.05
2018,8,28,15,15,856.5,85.0,3.0,23.1,632.0,785.76,602.23
2018,8,28,15,30,842.0,83.0,3.0,23.1,589.0,743.14,573.93
2018,8,28,15,45,825.0,80.0,2.9,22.55,542.0,696.1,542.75
2018,8,28,16,0,808.0,77.0,2.8,22.0,495.0,651.81,513.08
2018,8,28,16,15,785.5,73.0,2.75,21.55,445.0,598.08,474.45
2018,8,28,16,30,763.0,69.0,2.7,21.1,395.0,544.36,433.97
2018,8,28,16,45,729.5,65.0,2.65,20.7,343.5,484.9,387.54
2018,8,28,17,0,696.0,61.0,2.6,20.3,292.0,427.15,340.78
2018,8,28,17,15,645.0,55.5,2.5,19.7,240.0,361.89,286.6
2018,8,28,17,30,594.0,50.0,2.4,19.1,188.0,302.57,235.35
2018,8,28,17,45,513.5,43.0,2.35,18.5,140.5,234.66,176.44
2018,8,28,18,0,433.0,36.0,2.3,17.9,93.0,175.11,123.6
2018,8,28,18,15,287.0,25.5,2.2,17.45,56.0,104.11,56.04
2018,8,28,18,30,141.0,15.0,2.1,17.0,19.0,39.57,0.0
2018,8,28,18,45,70.5,7.5,2.0,16.55,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,14.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.3,14.6,2.0,0.0,0.0
2018,8,29,5,45,129.0,15.0,1.45,15.15,23.0,14.74,0.0
2018,8,29,6,0,243.0,27.0,1.6,15.7,44.0,22.1,7.55
2018,8,29,6,15,350.5,37.0,1.65,16.2,85.0,28.46,18.57
2018,8,29,6,30,458.0,47.0,1.7,16.7,126.0,34.45,24.5
2018,8,29,6,45,525.5,55.0,1.75,17.2,175.5,57.37,31.41
2018,8,29,7,0,593.0,63.0,1.8,17.7,225.0,102.68,56.65
