Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,15,639.5,69.0,1.75,18.15,277.5,150.93,92.41
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,204.38,136.57
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,259.96,184.69
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,316.23,233.42
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,371.52,280.73
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,428.65,328.19
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,483.97,372.72
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,539.91,416.17
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,592.88,456.34
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,644.16,494.13
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,692.75,528.95
2018,8,29,10,0,901.0,97.0,2.0,23.2,784.0,740.15,560.32
2018,8,29,10,15,909.5,98.0,2.1,23.55,813.5,783.21,588.65
2018,8,29,10,30,918.0,99.0,2.2,23.9,843.0,824.26,615.37
2018,8,29,10,45,924.5,98.5,2.3,24.25,865.0,859.95,638.28
2018,8,29,11,0,931.0,98.0,2.4,24.6,887.0,893.06,659.4
2018,8,29,11,15,934.5,98.5,2.45,24.75,901.5,921.82,677.68
2018,8,29,11,30,938.0,99.0,2.5,24.9,916.0,947.54,693.98
2018,8,29,11,45,940.0,99.0,2.6,25.1,922.5,968.21,707.34
2018,8,29,12,0,942.0,99.0,2.7,25.3,929.0,985.55,718.64
2018,8,29,12,15,939.5,100.5,2.75,25.35,927.0,996.79,726.07
2018,8,29,12,30,937.0,102.0,2.8,25.4,925.0,1004.48,731.38
2018,8,29,12,45,931.5,104.0,2.9,25.5,914.5,1006.26,733.32
2018,8,29,13,0,926.0,106.0,3.0,25.6,904.0,1004.5,733.12
2018,8,29,13,15,922.0,105.0,3.05,25.55,886.0,997.48,729.64
2018,8,29,13,30,918.0,104.0,3.1,25.5,868.0,986.99,724.03
2018,8,29,13,45,913.0,102.0,3.15,25.5,843.0,971.06,714.82
2018,8,29,14,0,908.0,100.0,3.2,25.5,818.0,951.83,703.52
2018,8,29,14,15,901.0,99.0,3.2,25.35,787.0,928.68,689.7
2018,8,29,14,30,894.0,98.0,3.2,25.2,756.0,902.55,673.9
2018,8,29,14,45,883.5,95.5,3.25,25.0,717.5,868.95,653.4
2018,8,29,15,0,873.0,93.0,3.3,24.8,679.0,832.88,631.04
2018,8,29,15,15,851.5,92.0,3.3,24.8,632.5,787.44,601.13
2018,8,29,15,30,830.0,91.0,3.3,24.8,586.0,745.07,573.09
2018,8,29,15,45,785.0,91.5,3.25,24.25,529.0,681.85,530.52
2018,8,29,16,0,740.0,92.0,3.2,23.7,472.0,619.82,487.51
2018,8,29,16,15,724.5,86.0,3.15,23.25,426.0,571.24,452.08
2018,8,29,16,30,709.0,80.0,3.1,22.8,380.0,522.19,415.05
2018,8,29,16,45,670.0,75.5,3.1,22.4,329.0,463.49,369.17
2018,8,29,17,0,631.0,71.0,3.1,22.0,278.0,405.48,322.31
2018,8,29,17,15,560.5,64.5,2.95,21.45,224.0,333.86,263.29
2018,8,29,17,30,490.0,58.0,2.8,20.9,170.0,268.69,208.01
2018,8,29,17,45,430.0,48.0,2.6,20.3,127.5,210.16,156.98
2018,8,29,18,0,370.0,38.0,2.4,19.7,85.0,157.85,110.18
2018,8,29,18,15,233.5,25.5,2.3,19.25,50.5,89.96,43.82
2018,8,29,18,30,97.0,13.0,2.2,18.8,16.0,29.52,0.0
2018,8,29,18,45,48.5,6.5,2.05,18.3,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,16.3,1.0,0.0,0.0
2018,8,30,5,45,4.0,6.0,1.1,16.65,6.0,5.9,0.0
2018,8,30,6,0,4.0,11.0,1.2,17.0,11.0,10.69,0.17
2018,8,30,6,15,2.0,21.5,1.3,17.35,21.5,20.75,11.91
2018,8,30,6,30,0.0,32.0,1.4,17.7,32.0,30.89,21.28
2018,8,30,6,45,0.0,43.5,1.45,18.05,43.5,42.02,29.64
2018,8,30,7,0,0.0,55.0,1.5,18.4,55.0,53.15,39.08
2018,8,30,7,15,0.0,67.5,1.45,18.65,67.5,65.1,49.04
2018,8,30,7,30,0.0,80.0,1.4,18.9,80.0,77.01,58.78
2018,8,30,7,45,0.0,98.5,1.35,19.2,98.5,94.53,72.94
2018,8,30,8,0,0.0,117.0,1.3,19.5,117.0,112.14,86.92
2018,8,30,8,15,2.0,141.0,1.25,19.85,142.0,135.71,105.42
2018,8,30,8,30,4.0,165.0,1.2,20.2,167.0,159.61,123.9
2018,8,30,8,45,6.0,180.0,1.2,20.55,183.5,175.41,135.76
2018,8,30,9,0,8.0,195.0,1.2,20.9,200.0,191.45,147.73
2018,8,30,9,15,46.0,242.5,1.25,21.4,274.5,258.97,199.67
2018,8,30,9,30,84.0,290.0,1.3,21.9,349.0,331.1,253.77
2018,8,30,9,45,104.5,314.5,1.3,22.4,391.5,374.4,285.05
2018,8,30,10,0,125.0,339.0,1.3,22.9,434.0,418.98,316.89
2018,8,30,10,15,202.0,354.0,1.4,23.25,514.0,498.34,375.16
2018,8,30,10,30,279.0,369.0,1.5,23.6,594.0,585.57,437.49
2018,8,30,10,45,444.0,310.5,1.6,24.0,680.0,678.12,505.23
2018,8,30,11,0,609.0,252.0,1.7,24.4,766.0,777.11,575.8
2018,8,30,11,15,715.5,205.5,1.8,24.6,819.5,842.38,620.76
2018,8,30,11,30,822.0,159.0,1.9,24.8,873.0,906.94,662.75
2018,8,30,11,45,848.5,146.5,2.0,25.05,888.0,935.78,681.0
2018,8,30,12,0,875.0,134.0,2.1,25.3,903.0,957.63,695.11
2018,8,30,12,15,873.5,134.5,2.2,25.35,900.5,968.13,702.58
2018,8,30,12,30,872.0,135.0,2.3,25.4,898.0,975.33,708.14
2018,8,30,12,45,866.5,136.5,2.4,25.5,887.5,976.42,709.75
2018,8,30,13,0,861.0,138.0,2.5,25.6,877.0,974.2,709.37
2018,8,30,13,15,857.0,136.5,2.6,25.5,859.5,967.01,706.43
2018,8,30,13,30,853.0,135.0,2.7,25.4,842.0,962.42,705.3
2018,8,30,13,45,847.0,133.0,2.75,25.3,817.5,946.38,696.28
2018,8,30,14,0,841.0,131.0,2.8,25.2,793.0,927.25,685.34
2018,8,30,14,15,833.5,128.5,2.85,25.0,762.0,903.24,671.43
2018,8,30,14,30,826.0,126.0,2.9,24.8,731.0,876.45,655.61
2018,8,30,14,45,815.0,122.5,2.95,24.55,693.5,842.94,635.21
2018,8,30,15,0,804.0,119.0,3.0,24.3,656.0,807.16,613.07
2018,8,30,15,15,786.5,116.0,3.0,24.3,612.5,764.69,585.1
2018,8,30,15,30,769.0,113.0,3.0,24.3,569.0,720.82,555.84
2018,8,30,15,45,748.5,108.0,3.05,23.6,521.5,673.81,525.53
2018,8,30,16,0,728.0,103.0,3.1,22.9,474.0,623.9,491.21
2018,8,30,16,15,701.0,97.5,3.1,22.35,424.0,568.99,451.18
2018,8,30,16,30,674.0,92.0,3.1,21.8,374.0,514.69,410.3
2018,8,30,16,45,635.0,85.5,3.1,21.3,322.5,453.67,362.69
2018,8,30,17,0,596.0,79.0,3.1,20.8,271.0,395.1,315.35
2018,8,30,17,15,538.5,71.0,3.05,20.15,220.5,329.46,260.95
2018,8,30,17,30,481.0,63.0,3.0,19.5,170.0,268.91,209.07
2018,8,30,17,45,395.0,51.5,2.95,18.9,124.0,200.59,150.44
2018,8,30,18,0,309.0,40.0,2.9,18.3,78.0,141.38,98.78
2018,8,30,18,15,193.0,26.0,2.8,17.85,46.0,79.61,33.84
2018,8,30,18,30,77.0,12.0,2.7,17.4,14.0,24.83,0.0
2018,8,30,18,45,38.5,6.0,2.6,16.95,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.8,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.8,15.6,19.5,13.27,0.0
2018,8,31,6,0,186.0,26.0,2.0,16.0,38.0,20.5,4.26
2018,8,31,6,15,298.5,37.5,2.0,16.4,78.0,29.32,19.11
2018,8,31,6,30,411.0,49.0,2.0,16.8,118.0,36.67,26.35
2018,8,31,6,45,350.0,68.5,1.95,17.2,141.5,62.45,39.94
2018,8,31,7,0,289.0,88.0,1.9,17.6,165.0,96.45,63.82
2018,8,31,7,15,251.0,114.5,1.85,18.1,192.0,135.68,96.63
2018,8,31,7,30,213.0,141.0,1.8,18.6,219.0,167.66,124.83
2018,8,31,7,45,226.0,161.0,1.7,19.1,255.0,203.19,154.0
2018,8,31,8,0,239.0,181.0,1.6,19.6,291.0,240.21,184.12
2018,8,31,8,15,458.0,152.0,1.55,20.3,392.0,309.36,236.19
2018,8,31,8,30,677.0,123.0,1.5,21.0,493.0,402.54,307.75
2018,8,31,8,45,746.0,112.0,1.45,21.65,552.5,463.94,355.52
2018,8,31,9,0,815.0,101.0,1.4,22.3,612.0,528.97,404.87
2018,8,31,9,15,831.0,103.0,1.4,22.9,653.5,581.1,443.4
2018,8,31,9,30,847.0,105.0,1.4,23.5,695.0,633.35,480.76
2018,8,31,9,45,859.5,106.0,1.45,24.05,731.0,680.89,514.17
2018,8,31,10,0,872.0,107.0,1.5,24.6,767.0,727.25,544.8
2018,8,31,10,15,880.0,108.0,1.6,25.15,795.5,768.84,571.43
2018,8,31,10,30,888.0,109.0,1.7,25.7,824.0,808.44,596.48
2018,8,31,10,45,894.0,109.0,1.8,26.2,845.5,843.23,618.26
2018,8,31,11,0,900.0,109.0,1.9,26.7,867.0,875.5,638.28
2018,8,31,11,15,904.0,109.0,2.0,27.05,881.0,903.36,655.75
2018,8,31,11,30,908.0,109.0,2.1,27.4,895.0,928.3,671.33
2018,8,31,11,45,910.5,108.5,2.25,27.7,901.0,948.29,684.41
2018,8,31,12,0,913.0,108.0,2.4,28.0,907.0,965.07,695.5
2018,8,31,12,15,915.0,106.5,2.5,28.1,906.0,977.02,703.68
2018,8,31,12,30,917.0,105.0,2.6,28.2,905.0,985.56,709.82
2018,8,31,12,45,918.0,103.0,2.75,28.3,896.0,989.15,713.36
2018,8,31,13,0,919.0,101.0,2.9,28.4,887.0,989.21,714.76
2018,8,31,13,15,916.0,100.0,3.05,28.3,870.0,983.0,712.76
2018,8,31,13,30,913.0,99.0,3.2,28.2,853.0,973.32,708.6
2018,8,31,13,45,908.5,97.5,3.35,28.05,828.5,958.28,701.1
2018,8,31,14,0,904.0,96.0,3.5,27.9,804.0,939.94,691.43
2018,8,31,14,15,896.0,94.5,3.55,27.55,772.0,915.25,677.41
2018,8,31,14,30,888.0,93.0,3.6,27.2,740.0,887.64,661.38
2018,8,31,14,45,877.5,90.5,3.7,26.9,702.0,854.04,641.27
2018,8,31,15,0,867.0,88.0,3.8,26.6,664.0,817.99,619.24
2018,8,31,15,15,852.5,86.0,3.8,26.6,620.5,777.11,592.36
2018,8,31,15,30,838.0,84.0,3.8,26.6,577.0,734.51,564.01
2018,8,31,15,45,820.5,80.5,3.9,25.55,530.0,690.62,536.89
2018,8,31,16,0,803.0,77.0,4.0,24.5,483.0,641.52,505.15
2018,8,31,16,15,779.5,73.5,3.9,23.8,433.0,587.9,466.11
2018,8,31,16,30,756.0,70.0,3.8,23.1,383.0,534.42,425.66
2018,8,31,16,45,720.0,65.0,3.7,22.4,330.5,472.91,377.55
2018,8,31,17,0,684.0,60.0,3.6,21.7,278.0,413.4,329.25
2018,8,31,17,15,524.0,62.0,3.45,20.85,210.5,311.33,246.1
2018,8,31,17,30,364.0,64.0,3.3,20.0,143.0,221.3,171.74
2018,8,31,17,45,193.5,50.5,3.15,19.2,91.5,129.97,97.01
2018,8,31,18,0,23.0,37.0,3.0,18.4,40.0,45.41,29.96
2018,8,31,18,15,19.0,22.5,2.9,17.85,24.0,27.72,6.68
2018,8,31,18,30,15.0,8.0,2.8,17.3,8.0,10.35,0.0
2018,8,31,18,45,7.5,4.0,2.65,16.8,4.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,1,5,45,28.0,5.5,1.6,15.3,7.5,5.41,0.0
2018,9,1,6,0,56.0,11.0,1.8,15.7,15.0,8.27,0.0
2018,9,1,6,15,28.0,20.5,1.75,16.2,22.5,18.92,10.3
2018,9,1,6,30,0.0,30.0,1.7,16.7,30.0,28.96,19.64
2018,9,1,6,45,0.0,44.0,1.65,17.15,44.0,42.5,30.13
2018,9,1,7,0,0.0,58.0,1.6,17.6,58.0,55.92,41.52
2018,9,1,7,15,1.5,75.0,1.5,18.25,75.5,72.13,54.91
2018,9,1,7,30,3.0,92.0,1.4,18.9,93.0,88.61,68.25
2018,9,1,7,45,31.5,133.0,1.3,19.55,147.0,132.5,102.81
2018,9,1,8,0,60.0,174.0,1.2,20.2,201.0,181.1,140.66
2018,9,1,8,15,279.5,170.0,1.2,20.75,319.5,260.65,200.01
2018,9,1,8,30,499.0,166.0,1.2,21.3,438.0,365.99,280.06
2018,9,1,8,45,656.5,135.5,1.2,21.85,525.5,441.11,337.5
2018,9,1,9,0,814.0,105.0,1.2,22.4,613.0,531.36,405.43
2018,9,1,9,15,822.0,111.5,1.3,22.95,653.5,583.21,443.91
2018,9,1,9,30,830.0,118.0,1.4,23.5,694.0,634.09,480.83
2018,9,1,9,45,832.0,124.5,1.5,24.0,727.0,679.76,513.17
2018,9,1,10,0,834.0,131.0,1.6,24.5,760.0,723.53,543.4
2018,9,1,10,15,842.0,133.5,1.7,24.85,789.0,765.73,571.01
2018,9,1,10,30,850.0,136.0,1.8,25.2,818.0,806.1,597.13
2018,9,1,10,45,856.0,137.0,1.9,25.6,839.5,841.27,619.48
2018,9,1,11,0,862.0,138.0,2.0,26.0,861.0,871.1,638.23
2018,9,1,11,15,866.0,139.5,2.15,26.25,876.0,899.6,656.96
2018,9,1,11,30,870.0,141.0,2.3,26.5,891.0,925.33,673.87
2018,9,1,11,45,871.5,140.5,2.4,26.7,896.5,943.85,685.81
2018,9,1,12,0,873.0,140.0,2.5,26.9,902.0,959.25,695.87
2018,9,1,12,15,867.0,143.5,2.6,27.05,898.5,968.47,702.19
2018,9,1,12,30,861.0,147.0,2.7,27.2,895.0,979.91,710.1
2018,9,1,12,45,851.0,150.5,2.8,27.35,883.0,979.0,710.11
2018,9,1,13,0,841.0,154.0,2.9,27.5,871.0,974.75,708.17
2018,9,1,13,15,836.5,152.5,2.95,27.45,853.0,967.2,704.35
2018,9,1,13,30,832.0,151.0,3.0,27.4,835.0,956.42,698.55
2018,9,1,13,45,825.0,149.5,3.05,27.4,810.5,940.14,689.1
2018,9,1,14,0,818.0,148.0,3.1,27.4,786.0,920.87,677.75
2018,9,1,14,15,808.5,145.5,3.1,27.2,754.0,895.39,662.5
2018,9,1,14,30,799.0,143.0,3.1,27.0,722.0,867.28,645.46
2018,9,1,14,45,786.0,139.0,3.15,26.75,683.5,832.11,623.96
2018,9,1,15,0,773.0,135.0,3.2,26.5,645.0,797.92,602.92
2018,9,1,15,15,754.5,131.0,3.2,26.5,601.0,754.49,574.32
2018,9,1,15,30,736.0,127.0,3.2,26.5,557.0,709.83,544.55
2018,9,1,15,45,713.5,121.5,3.15,25.7,509.5,659.69,511.19
2018,9,1,16,0,691.0,116.0,3.1,24.9,462.0,609.22,476.04
2018,9,1,16,15,662.5,109.0,3.05,24.25,412.0,553.27,435.44
2018,9,1,16,30,634.0,102.0,3.0,23.6,362.0,498.15,394.16
2018,9,1,16,45,592.5,94.0,2.9,22.95,310.5,436.08,345.99
2018,9,1,17,0,551.0,86.0,2.8,22.3,259.0,376.77,298.38
2018,9,1,17,15,492.0,76.0,2.7,21.45,208.5,310.81,244.23
2018,9,1,17,30,433.0,66.0,2.6,20.6,158.0,250.17,192.82
2018,9,1,17,45,347.5,53.0,2.55,19.7,113.5,183.06,135.86
2018,9,1,18,0,262.0,40.0,2.5,18.8,69.0,126.63,86.65
2018,9,1,18,15,156.0,24.0,2.5,18.2,39.0,66.66,13.26
2018,9,1,18,30,50.0,8.0,2.5,17.6,9.0,15.99,0.0
2018,9,1,18,45,25.0,4.0,2.5,17.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.55,14.3,15.5,11.3,0.0
2018,9,2,6,0,139.0,23.0,1.7,14.8,31.0,18.08,0.08
2018,9,2,6,15,241.5,37.5,1.7,15.35,69.5,28.85,18.62
2018,9,2,6,30,344.0,52.0,1.7,15.9,108.0,39.08,28.49
2018,9,2,6,45,417.5,63.5,1.7,16.5,156.0,59.38,36.86
2018,9,2,7,0,491.0,75.0,1.7,17.1,204.0,101.73,60.57
2018,9,2,7,15,543.0,83.5,1.65,17.85,255.5,146.9,93.28
2018,9,2,7,30,595.0,92.0,1.6,18.6,307.0,198.06,134.53
2018,9,2,7,45,633.5,98.0,1.6,19.3,358.0,249.17,177.92
2018,9,2,8,0,672.0,104.0,1.6,20.0,409.0,304.2,224.6
2018,9,2,8,15,700.0,108.5,1.6,20.7,458.5,357.59,269.5
2018,9,2,8,30,728.0,113.0,1.6,21.4,508.0,413.16,314.84
2018,9,2,8,45,749.0,117.0,1.6,22.1,554.0,466.83,357.34
2018,9,2,9,0,770.0,121.0,1.6,22.8,600.0,522.68,399.94
2018,9,2,9,15,782.5,126.0,1.65,23.5,640.5,573.6,437.73
2018,9,2,9,30,795.0,131.0,1.7,24.2,681.0,624.04,473.98
2018,9,2,9,45,803.0,135.0,1.7,24.9,715.0,669.78,505.51
2018,9,2,10,0,811.0,139.0,1.7,25.6,749.0,714.16,535.17
2018,9,2,10,15,820.0,141.5,1.75,26.15,778.0,756.24,562.29
2018,9,2,10,30,829.0,144.0,1.8,26.7,807.0,796.61,587.48
2018,9,2,10,45,836.0,144.5,1.85,27.2,828.5,831.43,608.83
2018,9,2,11,0,843.0,145.0,1.9,27.7,850.0,863.98,628.56
2018,9,2,11,15,847.5,146.0,1.9,28.1,864.5,892.41,645.26
2018,9,2,11,30,852.0,147.0,1.9,28.5,879.0,918.13,660.14
2018,9,2,11,45,855.0,146.0,1.95,28.9,885.0,937.55,671.53
2018,9,2,12,0,858.0,145.0,2.0,29.3,891.0,953.92,681.08
2018,9,2,12,15,854.5,146.5,2.05,29.45,888.0,963.63,687.2
2018,9,2,12,30,851.0,148.0,2.1,29.6,885.0,970.03,691.41
2018,9,2,12,45,845.0,149.5,2.2,29.8,874.0,970.74,692.55
2018,9,2,13,0,839.0,151.0,2.3,30.0,863.0,968.13,691.73
2018,9,2,13,15,834.5,149.0,2.35,29.9,845.0,959.97,687.84
2018,9,2,13,30,830.0,147.0,2.4,29.8,827.0,948.59,682.02
2018,9,2,13,45,823.5,145.0,2.45,29.75,802.0,932.19,672.93
2018,9,2,14,0,817.0,143.0,2.5,29.7,777.0,912.78,661.95
2018,9,2,14,15,807.0,140.0,2.55,29.4,744.5,886.27,646.98
2018,9,2,14,30,797.0,137.0,2.6,29.1,712.0,857.15,630.22
2018,9,2,14,45,784.0,133.0,2.65,28.8,673.5,821.99,609.23
2018,9,2,15,0,771.0,129.0,2.7,28.5,635.0,784.76,586.59
2018,9,2,15,15,752.5,125.5,2.7,28.5,591.5,744.73,560.74
2018,9,2,15,30,734.0,122.0,2.7,28.5,548.0,700.69,531.79
2018,9,2,15,45,711.0,116.5,2.8,27.55,500.5,650.27,499.62
2018,9,2,16,0,688.0,111.0,2.9,26.6,453.0,599.58,465.41
2018,9,2,16,15,657.5,105.0,2.85,25.8,403.0,543.66,425.24
2018,9,2,16,30,627.0,99.0,2.8,25.0,353.0,488.75,384.51
2018,9,2,16,45,584.5,92.0,2.8,24.2,302.5,427.68,337.64
2018,9,2,17,0,542.0,85.0,2.8,23.4,252.0,369.47,291.29
2018,9,2,17,15,480.5,75.0,2.75,22.4,202.0,303.05,237.07
2018,9,2,17,30,419.0,65.0,2.7,21.4,152.0,241.14,184.93
2018,9,2,17,45,330.5,51.5,2.6,20.45,108.0,174.74,128.77
2018,9,2,18,0,242.0,38.0,2.5,19.5,64.0,118.2,79.48
2018,9,2,18,15,141.5,23.0,2.5,18.85,36.0,61.28,0.52
2018,9,2,18,30,41.0,8.0,2.5,18.2,8.0,14.39,0.0
2018,9,2,18,45,20.5,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,5,45,63.5,11.0,1.45,14.35,14.5,10.81,0.0
2018,9,3,6,0,127.0,22.0,1.6,14.7,29.0,17.3,0.0
2018,9,3,6,15,226.0,37.0,1.6,15.25,66.5,28.51,18.22
2018,9,3,6,30,325.0,52.0,1.6,15.8,104.0,39.16,28.54
2018,9,3,6,45,364.5,66.0,1.65,16.35,144.5,59.09,37.89
2018,9,3,7,0,404.0,80.0,1.7,16.9,185.0,97.9,60.95
2018,9,3,7,15,475.0,88.0,1.7,17.4,238.5,140.61,91.22
2018,9,3,7,30,546.0,96.0,1.7,17.9,292.0,191.28,131.3
2018,9,3,7,45,493.5,120.5,1.7,18.45,318.0,232.94,169.85
2018,9,3,8,0,441.0,145.0,1.7,19.0,344.0,268.6,202.58
2018,9,3,8,15,556.5,135.0,1.7,19.65,416.0,328.85,250.55
2018,9,3,8,30,672.0,125.0,1.7,20.3,488.0,399.99,306.86
2018,9,3,8,45,706.0,126.5,1.7,20.95,537.0,454.58,350.16
2018,9,3,9,0,740.0,128.0,1.7,21.6,586.0,511.42,393.89
2018,9,3,9,15,744.5,137.0,1.7,22.15,624.0,560.47,430.5
2018,9,3,9,30,749.0,146.0,1.7,22.7,662.0,608.42,465.12
2018,9,3,9,45,746.0,156.5,1.7,23.3,693.0,651.58,495.07
2018,9,3,10,0,743.0,167.0,1.7,23.9,724.0,692.69,522.69
2018,9,3,10,15,753.0,170.0,1.75,24.4,752.5,733.89,550.56
2018,9,3,10,30,763.0,173.0,1.8,24.9,781.0,773.66,576.43
2018,9,3,10,45,770.5,174.5,1.85,25.4,802.5,806.96,597.12
2018,9,3,11,0,778.0,176.0,1.9,25.9,824.0,839.16,616.97
2018,9,3,11,15,783.0,176.5,1.95,26.25,838.0,865.98,633.52
2018,9,3,11,30,788.0,177.0,2.0,26.6,852.0,890.32,648.46
2018,9,3,11,45,791.0,177.0,2.05,26.95,858.5,909.7,660.19
2018,9,3,12,0,794.0,177.0,2.1,27.3,865.0,926.25,670.18
2018,9,3,12,15,796.5,175.0,2.2,27.45,863.5,937.36,677.79
2018,9,3,12,30,799.0,173.0,2.3,27.6,862.0,945.43,683.59
2018,9,3,12,45,800.5,169.5,2.35,27.8,853.0,947.89,685.29
2018,9,3,13,0,802.0,166.0,2.4,28.0,844.0,947.17,685.11
2018,9,3,13,15,797.0,164.5,2.5,27.95,826.5,939.21,681.51
2018,9,3,13,30,792.0,163.0,2.6,27.9,809.0,928.15,676.01
2018,9,3,13,45,785.0,160.5,2.65,27.85,784.0,911.16,666.29
2018,9,3,14,0,778.0,158.0,2.7,27.8,759.0,891.3,654.73
2018,9,3,14,15,767.0,155.5,2.75,27.5,727.0,865.12,639.6
2018,9,3,14,30,756.0,153.0,2.8,27.2,695.0,840.1,625.21
2018,9,3,14,45,741.5,148.5,2.85,26.9,656.5,804.12,603.18
2018,9,3,15,0,727.0,144.0,2.9,26.6,618.0,766.29,579.66
2018,9,3,15,15,707.5,140.0,2.9,26.6,575.0,723.49,551.39
2018,9,3,15,30,688.0,136.0,2.9,26.6,532.0,679.67,521.72
2018,9,3,15,45,662.5,130.5,2.85,25.6,485.0,629.18,487.68
2018,9,3,16,0,637.0,125.0,2.8,24.6,438.0,578.73,452.65
2018,9,3,16,15,603.0,117.5,2.75,23.95,388.0,521.13,410.53
2018,9,3,16,30,569.0,110.0,2.7,23.3,338.0,464.98,368.22
2018,9,3,16,45,523.5,101.5,2.6,22.65,288.0,403.42,320.2
2018,9,3,17,0,478.0,93.0,2.5,22.0,238.0,343.36,271.9
2018,9,3,17,15,415.5,80.5,2.4,21.25,189.0,277.89,218.02
2018,9,3,17,30,353.0,68.0,2.3,20.5,140.0,218.48,167.78
2018,9,3,17,45,268.5,52.5,2.2,19.8,98.0,155.06,114.15
2018,9,3,18,0,184.0,37.0,2.1,19.1,56.0,101.07,66.98
2018,9,3,18,15,105.0,21.5,2.0,18.7,31.0,50.84,0.0
2018,9,3,18,30,26.0,6.0,1.9,18.3,6.0,9.95,0.0
2018,9,3,18,45,13.0,3.0,1.85,17.85,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,1.75,14.55,14.0,10.32,0.0
2018,9,4,6,0,124.0,21.0,1.9,15.0,28.0,16.51,0.0
2018,9,4,6,15,217.5,36.0,1.95,15.6,64.0,27.76,17.42
2018,9,4,6,30,311.0,51.0,2.0,16.2,100.0,38.44,27.82
2018,9,4,6,45,232.0,56.5,2.0,16.75,100.5,47.87,30.88
2018,9,4,7,0,153.0,62.0,2.0,17.3,101.0,65.6,43.73
2018,9,4,7,15,78.0,76.5,1.95,17.9,96.5,80.82,58.89
2018,9,4,7,30,3.0,91.0,1.9,18.5,92.0,87.62,67.57
2018,9,4,7,45,17.5,128.0,1.85,19.1,135.5,125.9,98.19
2018,9,4,8,0,32.0,165.0,1.8,19.7,179.0,164.19,128.32
2018,9,4,8,15,133.5,189.0,1.75,20.45,259.0,224.98,174.63
2018,9,4,8,30,235.0,213.0,1.7,21.2,339.0,297.44,230.11
2018,9,4,8,45,477.0,174.0,1.65,21.9,458.5,389.76,300.63
2018,9,4,9,0,719.0,135.0,1.6,22.6,578.0,506.26,388.48
2018,9,4,9,15,758.5,130.0,1.55,23.35,625.5,561.89,429.0
2018,9,4,9,30,798.0,125.0,1.5,24.1,673.0,618.16,469.07
2018,9,4,9,45,820.5,122.5,1.45,24.85,711.0,667.18,502.58
2018,9,4,10,0,843.0,120.0,1.4,25.6,749.0,715.93,534.57
2018,9,4,10,15,852.5,121.0,1.45,26.2,778.0,756.7,560.01
2018,9,4,10,30,862.0,122.0,1.5,26.8,807.0,796.43,584.49
2018,9,4,10,45,868.0,123.5,1.5,27.45,829.0,831.78,605.16
2018,9,4,11,0,874.0,125.0,1.5,28.1,851.0,864.71,624.02
2018,9,4,11,15,878.0,125.0,1.55,28.55,864.5,891.8,640.07
2018,9,4,11,30,882.0,125.0,1.6,29.0,878.0,916.04,654.31
2018,9,4,11,45,884.5,124.5,1.7,29.4,884.0,935.42,666.24
2018,9,4,12,0,887.0,124.0,1.8,29.8,890.0,951.65,676.28
2018,9,4,12,15,885.5,124.5,1.85,30.05,887.5,961.94,682.49
2018,9,4,12,30,884.0,125.0,1.9,30.3,885.0,968.87,686.77
2018,9,4,12,45,880.5,125.5,2.0,30.5,874.5,970.52,688.59
2018,9,4,13,0,877.0,126.0,2.1,30.7,864.0,968.8,688.42
2018,9,4,13,15,872.5,125.0,2.2,30.7,846.0,961.19,685.2
2018,9,4,13,30,868.0,124.0,2.3,30.7,828.0,950.29,679.98
2018,9,4,13,45,861.5,122.0,2.35,30.65,802.5,933.24,670.56
2018,9,4,14,0,855.0,120.0,2.4,30.6,777.0,913.1,659.22
2018,9,4,14,15,845.5,118.0,2.5,30.35,744.5,892.75,648.69
2018,9,4,14,30,836.0,116.0,2.6,30.1,712.0,864.16,632.62
2018,9,4,14,45,823.5,113.0,2.65,29.8,673.5,829.39,612.05
2018,9,4,15,0,811.0,110.0,2.7,29.5,635.0,792.42,589.76
2018,9,4,15,15,793.5,106.5,2.7,29.5,591.0,749.02,561.75
2018,9,4,15,30,776.0,103.0,2.7,29.5,547.0,704.23,532.46
2018,9,4,15,45,752.0,99.5,2.8,28.5,499.0,653.74,501.07
2018,9,4,16,0,728.0,96.0,2.9,27.5,451.0,605.13,468.58
2018,9,4,16,15,695.5,91.0,2.85,26.65,400.0,547.46,427.21
2018,9,4,16,30,663.0,86.0,2.8,25.8,349.0,490.96,385.28
2018,9,4,16,45,618.5,80.0,2.8,25.0,297.5,428.5,337.23
2018,9,4,17,0,574.0,74.0,2.8,24.2,246.0,369.11,289.75
2018,9,4,17,15,510.0,65.5,2.7,23.15,196.0,302.09,234.83
2018,9,4,17,30,446.0,57.0,2.6,22.1,146.0,240.96,183.07
2018,9,4,17,45,350.0,45.5,2.45,21.1,102.5,172.86,125.52
2018,9,4,18,0,254.0,34.0,2.3,20.1,59.0,115.37,74.14
2018,9,4,18,15,143.0,20.0,2.25,19.5,32.5,56.03,0.0
2018,9,4,18,30,32.0,6.0,2.2,18.9,6.0,10.79,0.0
2018,9,4,18,45,16.0,3.0,2.1,18.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,5,45,60.5,11.0,1.5,14.35,14.0,10.81,0.0
2018,9,5,6,0,121.0,22.0,1.6,14.7,28.0,17.43,0.0
2018,9,5,6,15,224.5,36.5,1.65,15.25,64.5,28.26,17.71
2018,9,5,6,30,328.0,51.0,1.7,15.8,101.0,38.54,27.92
2018,9,5,6,45,300.0,65.5,1.7,16.35,125.0,56.16,37.06
2018,9,5,7,0,272.0,80.0,1.7,16.9,149.0,86.26,56.52
2018,9,5,7,15,345.0,94.0,1.7,17.5,202.5,126.58,85.26
2018,9,5,7,30,418.0,108.0,1.7,18.1,256.0,175.35,123.18
2018,9,5,7,45,541.0,104.0,1.7,18.75,326.5,228.97,164.94
2018,9,5,8,0,664.0,100.0,1.7,19.4,397.0,295.54,218.45
2018,9,5,8,15,692.5,104.5,1.75,20.05,445.5,348.59,263.45
2018,9,5,8,30,721.0,109.0,1.8,20.7,494.0,403.86,309.11
2018,9,5,8,45,743.0,112.0,1.85,21.35,539.5,456.59,351.58
2018,9,5,9,0,765.0,115.0,1.9,22.0,585.0,511.53,394.31
2018,9,5,9,15,777.5,120.0,1.95,22.55,625.0,562.13,432.64
2018,9,5,9,30,790.0,125.0,2.0,23.1,665.0,612.24,469.46
2018,9,5,9,45,798.5,128.5,2.05,23.6,698.5,657.5,501.9
2018,9,5,10,0,807.0,132.0,2.1,24.1,732.0,701.44,532.6
2018,9,5,10,15,816.5,133.5,2.2,24.5,760.5,742.59,560.23
2018,9,5,10,30,826.0,135.0,2.3,24.9,789.0,782.05,586.05
2018,9,5,10,45,833.0,136.0,2.4,25.25,810.5,817.08,608.77
2018,9,5,11,0,840.0,137.0,2.5,25.6,832.0,849.84,629.87
2018,9,5,11,15,844.5,137.5,2.6,25.75,846.0,877.47,648.0
2018,9,5,11,30,849.0,138.0,2.7,25.9,860.0,898.47,661.75
2018,9,5,11,45,852.0,137.5,2.8,26.0,866.0,917.71,674.59
2018,9,5,12,0,855.0,137.0,2.9,26.1,872.0,933.93,685.53
2018,9,5,12,15,855.0,136.0,2.95,26.1,869.5,943.73,692.24
2018,9,5,12,30,855.0,135.0,3.0,26.1,867.0,950.29,697.0
2018,9,5,12,45,852.5,134.5,3.1,26.1,857.0,951.73,698.91
2018,9,5,13,0,850.0,134.0,3.2,26.1,847.0,949.88,698.81
2018,9,5,13,15,846.0,132.5,3.25,25.85,829.0,942.31,695.37
2018,9,5,13,30,842.0,131.0,3.3,25.6,811.0,937.26,693.77
2018,9,5,13,45,835.0,129.0,3.35,25.4,785.5,920.01,683.93
2018,9,5,14,0,828.0,127.0,3.4,25.2,760.0,899.73,672.16
2018,9,5,14,15,817.5,124.5,3.45,24.8,727.0,872.9,656.44
2018,9,5,14,30,807.0,122.0,3.5,24.4,694.0,843.47,638.85
2018,9,5,14,45,794.0,119.5,3.5,24.0,656.5,809.53,617.7
2018,9,5,15,0,781.0,117.0,3.5,23.6,619.0,773.52,594.89
2018,9,5,15,15,762.5,113.5,3.5,23.6,575.5,730.27,565.73
2018,9,5,15,30,744.0,110.0,3.5,23.6,532.0,688.22,537.11
2018,9,5,15,45,720.5,105.5,3.45,22.45,485.0,638.21,503.88
2018,9,5,16,0,697.0,101.0,3.4,21.3,438.0,587.97,468.47
2018,9,5,16,15,665.5,95.5,3.35,20.6,388.0,531.74,426.45
2018,9,5,16,30,634.0,90.0,3.3,19.9,338.0,476.65,383.95
2018,9,5,16,45,589.0,83.5,3.2,19.2,287.5,414.83,334.57
2018,9,5,17,0,544.0,77.0,3.1,18.5,237.0,356.16,286.07
2018,9,5,17,15,479.0,67.5,3.0,17.9,187.5,289.33,229.52
2018,9,5,17,30,414.0,58.0,2.9,17.3,138.0,228.55,176.65
2018,9,5,17,45,319.0,45.5,2.85,16.7,96.0,161.07,118.47
2018,9,5,18,0,224.0,33.0,2.8,16.1,54.0,105.86,67.24
2018,9,5,18,15,124.5,19.0,2.7,15.8,29.5,43.81,0.0
2018,9,5,18,30,25.0,5.0,2.6,15.5,5.0,4.91,0.0
2018,9,5,18,45,12.5,2.5,2.5,15.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,4.5,1.5,13.05,5.5,4.42,0.0
2018,9,6,6,0,31.0,9.0,1.6,13.4,11.0,7.82,0.0
2018,9,6,6,15,15.5,18.0,1.6,13.95,19.0,17.51,8.8
2018,9,6,6,30,0.0,27.0,1.6,14.5,27.0,26.06,17.17
2018,9,6,6,45,0.5,43.5,1.6,15.05,43.5,42.03,29.91
2018,9,6,7,0,1.0,60.0,1.6,15.6,60.0,57.64,43.24
2018,9,6,7,15,40.0,94.0,1.5,16.25,108.0,92.52,70.72
2018,9,6,7,30,79.0,128.0,1.4,16.9,156.0,133.31,102.71
2018,9,6,7,45,301.5,125.5,1.35,17.55,256.0,189.46,141.3
2018,9,6,8,0,524.0,123.0,1.3,18.2,356.0,272.7,204.16
2018,9,6,8,15,668.5,102.5,1.35,19.0,435.0,337.15,255.32
2018,9,6,8,30,813.0,82.0,1.4,19.8,514.0,417.36,318.84
2018,9,6,8,45,832.0,84.5,1.4,20.55,560.5,472.57,362.96
2018,9,6,9,0,851.0,87.0,1.4,21.3,607.0,529.44,406.75
2018,9,6,9,15,860.0,91.0,1.5,22.0,647.0,580.68,445.48
2018,9,6,9,30,869.0,95.0,1.6,22.7,687.0,630.86,482.23
2018,9,6,9,45,874.0,99.0,1.7,23.35,720.5,677.11,515.21
2018,9,6,10,0,879.0,103.0,1.8,24.0,754.0,721.52,545.11
2018,9,6,10,15,887.0,104.5,1.9,24.4,783.0,763.64,572.72
2018,9,6,10,30,895.0,106.0,2.0,24.8,812.0,803.73,598.7
2018,9,6,10,45,900.5,106.5,2.15,25.25,833.0,838.56,621.24
2018,9,6,11,0,906.0,107.0,2.3,25.7,854.0,870.8,641.99
2018,9,6,11,15,909.0,107.5,2.35,25.9,867.5,898.14,659.24
2018,9,6,11,30,912.0,108.0,2.4,26.1,881.0,922.46,674.53
2018,9,6,11,45,913.5,108.0,2.45,26.25,886.5,941.77,686.74
2018,9,6,12,0,915.0,108.0,2.5,26.4,892.0,957.8,696.92
2018,9,6,12,15,917.5,106.0,2.55,26.5,890.0,969.29,704.43
2018,9,6,12,30,920.0,104.0,2.6,26.6,888.0,977.34,709.86
2018,9,6,12,45,922.0,101.0,2.6,26.65,878.5,980.35,711.87
2018,9,6,13,0,924.0,98.0,2.6,26.7,869.0,979.78,711.75
2018,9,6,13,15,920.5,96.5,2.6,26.7,850.5,972.08,707.31
2018,9,6,13,30,917.0,95.0,2.6,26.7,832.0,960.87,700.79
2018,9,6,13,45,911.5,93.5,2.65,26.65,806.5,944.39,691.52
2018,9,6,14,0,906.0,92.0,2.7,26.6,781.0,924.63,680.16
2018,9,6,14,15,898.5,90.5,2.7,26.45,749.0,899.93,665.42
2018,9,6,14,30,891.0,89.0,2.7,26.3,717.0,872.28,648.72
2018,9,6,14,45,880.5,86.5,2.65,26.15,678.5,838.23,627.28
2018,9,6,15,0,870.0,84.0,2.6,26.0,640.0,801.75,604.07
2018,9,6,15,15,854.5,82.0,2.6,26.0,596.0,759.73,576.78
2018,9,6,15,30,839.0,80.0,2.6,26.0,552.0,716.09,548.04
2018,9,6,15,45,819.0,77.0,2.5,25.45,504.0,670.77,518.31
2018,9,6,16,0,799.0,74.0,2.4,24.9,456.0,620.53,483.84
2018,9,6,16,15,771.5,70.0,2.35,24.4,405.0,564.08,442.57
2018,9,6,16,30,744.0,66.0,2.3,23.9,354.0,508.18,400.29
2018,9,6,16,45,703.0,62.0,2.2,23.45,302.0,446.13,351.5
2018,9,6,17,0,662.0,58.0,2.1,23.0,250.0,386.62,302.92
2018,9,6,17,15,599.0,52.0,1.9,22.1,198.5,320.54,247.9
2018,9,6,17,30,536.0,46.0,1.7,21.2,147.0,258.54,194.56
2018,9,6,17,45,434.5,37.5,1.45,20.3,102.5,188.01,134.28
2018,9,6,18,0,333.0,29.0,1.2,19.4,58.0,128.49,76.72
2018,9,6,18,15,190.0,17.5,1.2,18.85,31.5,54.84,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,109.0,10.0,1.35,13.55,15.0,9.83,0.0
2018,9,7,6,0,218.0,20.0,1.4,14.0,30.0,16.5,0.0
2018,9,7,6,15,361.5,29.0,1.45,14.6,71.5,22.29,12.51
2018,9,7,6,30,505.0,38.0,1.5,15.2,113.0,27.75,18.55
2018,9,7,6,45,385.0,40.5,1.5,15.8,111.0,35.26,19.07
2018,9,7,7,0,265.0,43.0,1.5,16.4,109.0,52.71,28.95
2018,9,7,7,15,132.5,56.5,1.45,17.25,89.5,67.91,45.87
2018,9,7,7,30,0.0,70.0,1.4,18.1,70.0,67.61,51.2
2018,9,7,7,45,0.5,98.5,1.35,18.9,98.5,94.54,73.13
2018,9,7,8,0,1.0,127.0,1.3,19.7,127.0,121.61,94.64
2018,9,7,8,15,30.5,167.0,1.35,20.5,183.0,168.67,131.29
2018,9,7,8,30,60.0,207.0,1.4,21.3,239.0,220.46,171.13
2018,9,7,8,45,397.5,164.5,1.4,22.1,404.0,342.05,264.37
2018,9,7,9,0,735.0,122.0,1.4,22.9,569.0,499.52,382.81
2018,9,7,9,15,826.5,100.5,1.45,23.6,635.5,569.0,434.04
2018,9,7,9,30,918.0,79.0,1.5,24.3,702.0,644.1,488.63
2018,9,7,9,45,924.0,82.5,1.5,25.05,737.0,692.56,521.68
2018,9,7,10,0,930.0,86.0,1.5,25.8,772.0,739.12,550.86
2018,9,7,10,15,938.5,86.5,1.55,26.35,801.5,782.42,577.95
2018,9,7,10,30,947.0,87.0,1.6,26.9,831.0,823.56,603.27
2018,9,7,10,45,952.0,88.0,1.65,27.5,853.0,860.01,625.12
2018,9,7,11,0,957.0,89.0,1.7,28.1,875.0,893.68,645.0
2018,9,7,11,15,960.0,89.0,1.8,28.5,888.5,921.64,662.2
2018,9,7,11,30,963.0,89.0,1.9,28.9,902.0,946.4,677.39
2018,9,7,11,45,964.5,89.5,1.95,29.3,908.0,967.0,689.42
2018,9,7,12,0,966.0,90.0,2.0,29.7,914.0,984.13,699.35
2018,9,7,12,15,964.5,90.5,2.05,29.95,911.0,994.91,705.82
2018,9,7,12,30,963.0,91.0,2.1,30.2,908.0,1002.02,710.18
2018,9,7,12,45,959.5,91.0,2.2,30.45,896.5,1003.04,711.43
2018,9,7,13,0,956.0,91.0,2.3,30.7,885.0,1000.36,710.51
2018,9,7,13,15,952.0,90.5,2.4,30.65,866.5,993.01,707.63
2018,9,7,13,30,948.0,90.0,2.5,30.6,848.0,982.07,702.57
2018,9,7,13,45,942.0,88.5,2.55,30.5,821.5,964.67,693.13
2018,9,7,14,0,936.0,87.0,2.6,30.4,795.0,943.89,681.6
2018,9,7,14,15,927.5,86.0,2.7,30.1,762.0,918.19,667.81
2018,9,7,14,30,919.0,85.0,2.8,29.8,729.0,889.5,651.93
2018,9,7,14,45,907.5,83.0,2.85,29.55,689.5,854.36,631.08
2018,9,7,15,0,896.0,81.0,2.9,29.3,650.0,816.77,608.36
2018,9,7,15,15,881.0,78.5,2.9,29.3,605.0,773.67,580.67
2018,9,7,15,30,866.0,76.0,2.9,29.3,560.0,728.83,551.44
2018,9,7,15,45,845.0,74.0,2.95,28.3,511.0,678.91,520.44
2018,9,7,16,0,824.0,72.0,3.0,27.3,462.0,632.04,490.16
2018,9,7,16,15,795.0,68.0,2.95,26.55,409.5,573.59,447.93
2018,9,7,16,30,766.0,64.0,2.9,25.8,357.0,515.79,404.64
2018,9,7,16,45,724.5,60.0,2.85,25.05,304.0,452.51,355.41
2018,9,7,17,0,683.0,56.0,2.8,24.3,251.0,391.81,306.18
2018,9,7,17,15,620.0,50.0,2.65,23.25,199.0,322.92,248.98
2018,9,7,17,30,557.0,44.0,2.5,22.2,147.0,261.89,196.21
2018,9,7,17,45,452.0,35.5,2.35,21.15,101.5,189.57,134.32
2018,9,7,18,0,347.0,27.0,2.2,20.1,56.0,127.61,71.85
2018,9,7,18,15,188.0,15.5,2.15,19.45,29.5,51.78,0.0
2018,9,7,18,30,29.0,4.0,2.1,18.8,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.1,18.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.5,2.0,14.35,14.5,9.34,0.0
2018,9,8,6,0,225.0,19.0,2.2,14.8,29.0,15.63,0.0
2018,9,8,6,15,368.5,27.5,2.25,15.45,70.0,21.01,11.22
2018,9,8,6,30,512.0,36.0,2.3,16.1,111.0,28.51,19.07
2018,9,8,6,45,585.5,42.0,2.3,16.7,161.0,41.66,22.38
2018,9,8,7,0,659.0,48.0,2.3,17.3,211.0,88.15,43.89
2018,9,8,7,15,705.5,52.0,2.3,17.95,263.5,137.78,78.82
2018,9,8,7,30,752.0,56.0,2.3,18.6,316.0,192.57,123.71
2018,9,8,7,45,782.5,59.0,2.3,19.2,367.5,247.34,171.73
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,307.25,224.21
