Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,363.35,273.12
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,420.61,321.57
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,476.19,367.14
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,531.81,411.09
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,583.65,450.86
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,634.25,488.4
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,681.41,522.28
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,726.51,552.27
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,769.54,580.41
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,810.47,606.8
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,845.76,628.77
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,878.32,648.74
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,906.34,666.22
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,931.21,681.63
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,951.02,693.61
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,967.39,703.44
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,979.02,710.97
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,987.08,716.34
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,988.98,717.33
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,987.19,716.1
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,979.76,712.22
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,968.75,706.16
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,951.86,696.69
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,931.62,685.05
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,905.95,669.73
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,877.3,652.39
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,842.25,630.74
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,804.75,607.22
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,761.98,579.15
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,717.53,549.57
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,668.55,517.99
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,622.55,487.15
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,566.16,445.48
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,510.25,402.73
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,447.14,352.96
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,386.62,303.26
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,317.53,245.25
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,256.57,192.08
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,183.13,129.08
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,119.69,62.2
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,48.02,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,83.5,9.0,1.65,13.7,12.5,8.85,0.0
2018,9,9,6,0,167.0,18.0,1.7,14.2,25.0,17.69,0.0
2018,9,9,6,15,328.5,28.5,1.8,14.8,67.0,22.13,11.93
2018,9,9,6,30,490.0,39.0,1.9,15.4,109.0,28.97,19.51
2018,9,9,6,45,569.5,45.5,1.95,16.0,160.0,41.09,22.8
2018,9,9,7,0,649.0,52.0,2.0,16.6,211.0,90.21,46.34
2018,9,9,7,15,698.5,57.0,1.95,17.2,264.5,140.48,81.55
2018,9,9,7,30,748.0,62.0,1.9,17.8,318.0,196.32,127.06
2018,9,9,7,45,782.0,65.5,1.85,18.35,371.5,252.2,175.72
2018,9,9,8,0,816.0,69.0,1.8,18.9,425.0,311.27,227.32
2018,9,9,8,15,840.0,72.0,1.75,19.6,476.0,369.16,277.2
2018,9,9,8,30,864.0,75.0,1.7,20.3,527.0,430.36,328.0
2018,9,9,8,45,881.0,77.5,1.65,21.0,574.0,486.88,373.48
2018,9,9,9,0,898.0,80.0,1.6,21.7,621.0,543.51,417.22
2018,9,9,9,15,910.5,81.5,1.6,22.35,662.5,596.46,456.92
2018,9,9,9,30,923.0,83.0,1.6,23.0,704.0,648.52,494.54
2018,9,9,9,45,932.5,84.5,1.6,23.7,740.0,697.47,528.57
2018,9,9,10,0,942.0,86.0,1.6,24.4,776.0,744.77,558.77
2018,9,9,10,15,949.0,87.5,1.65,24.95,805.0,788.33,586.2
2018,9,9,10,30,956.0,89.0,1.7,25.5,834.0,829.59,611.77
2018,9,9,10,45,961.5,89.0,1.75,26.05,855.5,865.62,633.6
2018,9,9,11,0,967.0,89.0,1.8,26.6,877.0,898.84,653.46
2018,9,9,11,15,968.5,89.5,1.85,27.0,889.5,926.16,669.81
2018,9,9,11,30,970.0,90.0,1.9,27.4,902.0,950.17,684.05
2018,9,9,11,45,970.5,90.0,1.95,27.85,907.0,969.35,695.13
2018,9,9,12,0,971.0,90.0,2.0,28.3,912.0,984.98,704.05
2018,9,9,12,15,967.5,92.0,2.1,28.55,908.5,995.41,710.94
2018,9,9,12,30,964.0,94.0,2.2,28.8,905.0,1002.13,715.64
2018,9,9,12,45,958.0,95.5,2.35,29.05,893.0,1002.29,716.86
2018,9,9,13,0,952.0,97.0,2.5,29.3,881.0,998.76,715.85
2018,9,9,13,15,948.0,95.5,2.6,29.3,861.5,990.24,711.97
2018,9,9,13,30,944.0,94.0,2.7,29.3,842.0,978.11,705.88
2018,9,9,13,45,937.0,93.5,2.8,29.25,815.5,960.82,696.66
2018,9,9,14,0,930.0,93.0,2.9,29.2,789.0,940.21,685.3
2018,9,9,14,15,921.0,91.5,2.95,29.0,755.0,913.54,669.96
2018,9,9,14,30,912.0,90.0,3.0,28.8,721.0,883.92,652.61
2018,9,9,14,45,899.0,88.5,3.05,28.55,681.0,848.21,631.13
2018,9,9,15,0,886.0,87.0,3.1,28.3,641.0,810.16,607.83
2018,9,9,15,15,869.5,84.5,3.1,28.3,595.5,766.21,579.27
2018,9,9,15,30,853.0,82.0,3.1,28.3,550.0,724.88,552.22
2018,9,9,15,45,830.5,79.0,3.15,27.5,500.5,673.08,519.1
2018,9,9,16,0,808.0,76.0,3.2,26.7,451.0,620.7,483.52
2018,9,9,16,15,775.5,72.5,3.15,25.95,398.5,561.45,440.25
2018,9,9,16,30,743.0,69.0,3.1,25.2,346.0,503.2,396.15
2018,9,9,16,45,698.0,64.0,3.05,24.45,292.5,438.24,345.17
2018,9,9,17,0,653.0,59.0,3.0,23.7,239.0,378.28,296.06
2018,9,9,17,15,584.0,52.0,2.8,22.7,187.0,307.94,237.28
2018,9,9,17,30,515.0,45.0,2.6,21.7,135.0,244.08,182.14
2018,9,9,17,45,401.0,36.0,2.45,20.7,91.5,171.54,120.06
2018,9,9,18,0,287.0,27.0,2.3,19.7,48.0,108.03,49.45
2018,9,9,18,15,153.0,15.0,2.3,19.05,25.0,43.36,0.0
2018,9,9,18,30,19.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.3,17.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,5,45,96.5,9.0,1.9,13.65,13.0,0.0,0.0
2018,9,10,6,0,193.0,18.0,2.0,14.1,26.0,17.69,0.0
2018,9,10,6,15,334.5,28.0,2.05,14.7,65.5,21.81,11.41
2018,9,10,6,30,476.0,38.0,2.1,15.3,105.0,28.21,18.81
2018,9,10,6,45,553.0,45.5,2.15,15.9,155.0,40.02,22.7
2018,9,10,7,0,630.0,53.0,2.2,16.5,205.0,86.31,44.02
2018,9,10,7,15,679.0,57.5,2.1,17.05,257.5,137.43,79.96
2018,9,10,7,30,728.0,62.0,2.0,17.6,310.0,191.52,123.99
2018,9,10,7,45,761.0,67.0,1.95,18.15,363.0,247.37,172.63
2018,9,10,8,0,794.0,72.0,1.9,18.7,416.0,306.34,224.13
2018,9,10,8,15,817.5,75.0,1.85,19.4,466.0,362.83,272.95
2018,9,10,8,30,841.0,78.0,1.8,20.1,516.0,420.77,321.4
2018,9,10,8,45,857.5,80.5,1.75,20.8,562.0,477.62,367.29
2018,9,10,9,0,874.0,83.0,1.7,21.5,608.0,532.8,410.15
2018,9,10,9,15,887.0,85.5,1.7,22.2,649.5,585.83,450.01
2018,9,10,9,30,900.0,88.0,1.7,22.9,691.0,638.08,487.86
2018,9,10,9,45,909.0,90.5,1.7,23.55,726.5,686.68,521.91
2018,9,10,10,0,918.0,93.0,1.7,24.2,762.0,733.64,552.61
2018,9,10,10,15,925.5,93.5,1.75,24.8,790.5,775.64,579.08
2018,9,10,10,30,933.0,94.0,1.8,25.4,819.0,815.43,603.75
2018,9,10,10,45,938.0,95.0,1.9,25.95,840.5,851.3,626.15
2018,9,10,11,0,943.0,96.0,2.0,26.5,862.0,884.42,646.62
2018,9,10,11,15,945.5,97.0,2.1,26.85,875.5,912.48,664.22
2018,9,10,11,30,948.0,98.0,2.2,27.2,889.0,937.36,679.79
2018,9,10,11,45,948.0,98.5,2.3,27.55,893.5,956.18,691.5
2018,9,10,12,0,948.0,99.0,2.4,27.9,898.0,971.53,701.1
2018,9,10,12,15,944.5,100.5,2.45,28.1,894.0,981.15,707.08
2018,9,10,12,30,941.0,102.0,2.5,28.3,890.0,987.16,710.91
2018,9,10,12,45,934.0,103.5,2.55,28.45,877.5,986.27,710.63
2018,9,10,13,0,927.0,105.0,2.6,28.6,865.0,981.79,708.24
2018,9,10,13,15,922.0,104.0,2.65,28.65,845.5,972.96,703.48
2018,9,10,13,30,917.0,103.0,2.7,28.7,826.0,960.65,696.6
2018,9,10,13,45,909.5,102.5,2.8,28.75,799.5,943.2,686.9
2018,9,10,14,0,902.0,102.0,2.9,28.8,773.0,922.55,675.11
2018,9,10,14,15,892.0,100.0,2.95,28.6,739.0,894.99,659.04
2018,9,10,14,30,882.0,98.0,3.0,28.4,705.0,864.61,641.01
2018,9,10,14,45,867.0,97.0,3.05,28.25,665.0,828.59,618.88
2018,9,10,15,0,852.0,96.0,3.1,28.1,625.0,795.17,598.33
2018,9,10,15,15,834.5,92.5,3.1,28.1,579.5,750.27,568.89
2018,9,10,15,30,817.0,89.0,3.1,28.1,534.0,703.9,538.09
2018,9,10,15,45,791.5,86.0,3.25,27.2,484.5,651.41,504.72
2018,9,10,16,0,766.0,83.0,3.4,26.3,435.0,598.69,468.35
2018,9,10,16,15,731.5,79.0,3.35,25.5,383.0,539.52,424.81
2018,9,10,16,30,697.0,75.0,3.3,24.7,331.0,483.68,382.17
2018,9,10,16,45,649.0,69.5,3.3,23.95,278.5,419.08,331.18
2018,9,10,17,0,601.0,64.0,3.3,23.2,226.0,357.93,280.97
2018,9,10,17,15,527.5,56.0,3.2,22.15,175.5,287.52,222.11
2018,9,10,17,30,454.0,48.0,3.1,21.1,125.0,224.08,167.47
2018,9,10,17,45,338.0,37.0,3.0,20.05,83.0,152.48,106.26
2018,9,10,18,0,222.0,26.0,2.9,19.0,41.0,89.38,32.88
2018,9,10,18,15,116.5,14.0,2.85,18.4,21.5,35.12,0.0
2018,9,10,18,30,11.0,2.0,2.8,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.4,14.05,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.5,14.3,24.0,17.69,0.0
2018,9,11,6,15,313.0,29.0,2.6,14.8,63.0,22.99,11.97
2018,9,11,6,30,454.0,40.0,2.7,15.3,102.0,30.26,20.53
2018,9,11,6,45,534.0,46.5,2.75,15.8,151.0,39.86,23.34
2018,9,11,7,0,614.0,53.0,2.8,16.3,200.0,84.28,43.17
2018,9,11,7,15,663.5,58.5,2.8,16.8,252.5,135.42,79.12
2018,9,11,7,30,713.0,64.0,2.8,17.3,305.0,189.58,123.27
2018,9,11,7,45,745.0,69.0,2.75,17.8,357.0,244.3,171.21
2018,9,11,8,0,777.0,74.0,2.7,18.3,409.0,302.03,222.1
2018,9,11,8,15,800.0,78.5,2.7,18.9,459.0,358.81,271.72
2018,9,11,8,30,823.0,83.0,2.7,19.5,509.0,417.03,321.15
2018,9,11,8,45,838.5,86.5,2.7,20.1,554.5,471.97,366.55
2018,9,11,9,0,854.0,90.0,2.7,20.7,600.0,526.98,410.43
2018,9,11,9,15,866.0,93.0,2.7,21.15,641.0,580.04,451.58
2018,9,11,9,30,878.0,96.0,2.7,21.6,682.0,631.21,490.04
2018,9,11,9,45,886.0,99.0,2.7,22.1,716.5,678.7,524.56
2018,9,11,10,0,894.0,102.0,2.7,22.6,751.0,724.52,556.24
2018,9,11,10,15,900.0,103.5,2.75,22.9,778.5,765.51,583.5
2018,9,11,10,30,906.0,105.0,2.8,23.2,806.0,804.26,608.95
2018,9,11,10,45,909.5,107.0,2.85,23.55,826.5,839.08,631.39
2018,9,11,11,0,913.0,109.0,2.9,23.9,847.0,871.16,651.84
2018,9,11,11,15,917.0,109.0,2.95,24.1,860.5,898.73,669.57
2018,9,11,11,30,921.0,109.0,3.0,24.3,874.0,923.27,685.28
2018,9,11,11,45,922.5,109.0,3.1,24.5,879.0,942.42,697.82
2018,9,11,12,0,924.0,109.0,3.2,24.7,884.0,958.22,708.25
2018,9,11,12,15,927.5,106.0,3.25,24.7,882.0,969.3,715.86
2018,9,11,12,30,931.0,103.0,3.3,24.7,880.0,976.87,721.32
2018,9,11,12,45,934.5,99.5,3.35,24.7,870.5,980.34,724.23
2018,9,11,13,0,938.0,96.0,3.4,24.7,861.0,980.16,724.89
2018,9,11,13,15,935.5,94.0,3.45,24.55,842.5,972.38,721.09
2018,9,11,13,30,933.0,92.0,3.5,24.4,824.0,961.02,715.05
2018,9,11,13,45,930.0,89.5,3.55,24.25,798.5,945.14,706.09
2018,9,11,14,0,927.0,87.0,3.6,24.1,773.0,925.82,694.88
2018,9,11,14,15,920.0,85.0,3.6,23.8,740.0,900.24,679.52
2018,9,11,14,30,913.0,83.0,3.6,23.5,707.0,871.61,662.05
2018,9,11,14,45,903.5,80.5,3.65,23.2,668.0,837.5,640.92
2018,9,11,15,0,894.0,78.0,3.7,22.9,629.0,800.83,617.78
2018,9,11,15,15,877.5,75.5,3.7,22.9,583.5,756.51,587.93
2018,9,11,15,30,861.0,73.0,3.7,22.9,538.0,710.58,556.57
2018,9,11,15,45,841.0,70.0,3.7,22.0,489.0,660.37,523.37
2018,9,11,16,0,821.0,67.0,3.7,21.1,440.0,613.12,490.4
2018,9,11,16,15,792.5,63.5,3.65,20.5,388.5,555.83,446.85
2018,9,11,16,30,764.0,60.0,3.6,19.9,337.0,499.19,402.25
2018,9,11,16,45,720.0,56.0,3.5,19.3,284.0,435.16,350.02
2018,9,11,17,0,676.0,52.0,3.4,18.7,231.0,374.02,298.15
2018,9,11,17,15,604.5,46.5,3.3,18.1,179.5,303.47,237.18
2018,9,11,17,30,533.0,41.0,3.2,17.5,128.0,241.93,182.1
2018,9,11,17,45,401.0,32.0,3.1,16.85,84.0,164.23,114.15
2018,9,11,18,0,269.0,23.0,3.0,16.2,40.0,95.79,23.68
2018,9,11,18,15,134.5,11.5,2.95,15.9,20.0,35.49,0.0
2018,9,11,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,12,5,45,44.5,7.5,2.1,13.55,9.0,0.0,0.0
2018,9,12,6,0,89.0,15.0,2.2,13.9,18.0,14.74,0.0
2018,9,12,6,15,247.5,27.5,2.35,14.45,56.5,21.65,10.58
2018,9,12,6,30,406.0,40.0,2.5,15.0,95.0,30.42,20.65
2018,9,12,6,45,503.5,47.0,2.65,15.55,145.5,39.21,23.64
2018,9,12,7,0,601.0,54.0,2.8,16.1,196.0,83.38,43.15
2018,9,12,7,15,597.5,66.5,2.8,16.45,237.0,131.0,78.44
2018,9,12,7,30,594.0,79.0,2.8,16.8,278.0,178.11,118.84
2018,9,12,7,45,641.5,84.5,2.8,17.15,331.5,230.49,163.78
2018,9,12,8,0,689.0,90.0,2.8,17.5,385.0,287.74,213.47
2018,9,12,8,15,724.0,93.5,2.85,17.9,436.5,343.25,261.79
2018,9,12,8,30,759.0,97.0,2.9,18.3,488.0,403.18,312.63
2018,9,12,8,45,813.0,90.5,2.9,18.7,543.5,462.91,362.06
2018,9,12,9,0,867.0,84.0,2.9,19.1,599.0,527.68,414.08
2018,9,12,9,15,880.5,85.0,2.9,19.6,639.5,579.12,454.41
2018,9,12,9,30,894.0,86.0,2.9,20.1,680.0,629.8,492.93
2018,9,12,9,45,903.5,87.0,2.95,20.6,714.0,676.87,527.84
2018,9,12,10,0,913.0,88.0,3.0,21.1,748.0,722.33,559.48
2018,9,12,10,15,895.0,100.0,3.05,21.5,768.0,756.92,582.29
2018,9,12,10,30,877.0,112.0,3.1,21.9,788.0,787.57,602.22
2018,9,12,10,45,881.5,114.0,3.15,22.25,809.0,822.24,624.97
2018,9,12,11,0,886.0,116.0,3.2,22.6,830.0,854.31,645.74
2018,9,12,11,15,864.5,129.5,3.3,22.75,835.0,873.12,658.16
2018,9,12,11,30,843.0,143.0,3.4,22.9,840.0,892.04,670.83
2018,9,12,11,45,838.5,146.0,3.45,23.05,843.0,908.06,681.3
2018,9,12,12,0,834.0,149.0,3.5,23.2,846.0,920.85,689.67
2018,9,12,12,15,746.5,194.0,3.55,23.15,816.0,901.16,676.64
2018,9,12,12,30,659.0,239.0,3.6,23.1,786.0,874.18,658.5
2018,9,12,12,45,676.0,226.5,3.65,23.05,781.5,881.08,664.53
2018,9,12,13,0,693.0,214.0,3.7,23.0,777.0,885.09,668.05
2018,9,12,13,15,780.5,166.0,3.75,22.85,786.0,909.39,685.94
2018,9,12,13,30,868.0,118.0,3.8,22.7,795.0,927.23,699.38
2018,9,12,13,45,824.5,131.5,3.8,22.55,757.0,898.56,680.81
2018,9,12,14,0,781.0,145.0,3.8,22.4,719.0,862.32,657.27
2018,9,12,14,15,743.0,150.0,3.8,22.15,676.5,823.73,632.18
2018,9,12,14,30,705.0,155.0,3.8,21.9,634.0,780.75,603.73
2018,9,12,14,45,672.5,154.5,3.8,21.65,590.0,735.46,573.27
2018,9,12,15,0,640.0,154.0,3.8,21.4,546.0,689.55,541.54
2018,9,12,15,15,502.0,176.0,3.8,21.4,469.5,584.52,462.13
2018,9,12,15,30,364.0,198.0,3.8,21.4,393.0,483.22,383.92
2018,9,12,15,45,360.5,176.0,3.75,20.6,354.0,442.9,355.1
2018,9,12,16,0,357.0,154.0,3.7,19.8,315.0,409.8,330.69
2018,9,12,16,15,503.0,115.0,3.6,19.3,311.5,437.41,354.74
2018,9,12,16,30,649.0,76.0,3.5,18.8,308.0,453.54,367.73
2018,9,12,16,45,623.0,68.0,3.45,18.35,261.5,399.66,322.85
2018,9,12,17,0,597.0,60.0,3.4,17.9,215.0,347.13,277.58
2018,9,12,17,15,519.5,53.0,3.3,17.4,165.5,277.03,216.96
2018,9,12,17,30,442.0,46.0,3.2,16.9,116.0,214.31,161.39
2018,9,12,17,45,309.0,34.5,3.05,16.4,74.5,138.96,95.72
2018,9,12,18,0,176.0,23.0,2.9,15.9,33.0,72.67,3.63
2018,9,12,18,15,88.0,11.5,2.85,15.65,16.5,26.82,0.0
2018,9,12,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,18.5,6.0,2.05,14.1,6.5,0.0,0.0
2018,9,13,6,0,37.0,12.0,2.2,14.4,13.0,11.8,0.0
2018,9,13,6,15,110.0,29.0,2.35,14.9,41.5,24.13,11.89
2018,9,13,6,30,183.0,46.0,2.5,15.4,70.0,35.15,24.62
2018,9,13,6,45,228.5,62.0,2.65,15.9,106.0,48.84,37.26
2018,9,13,7,0,274.0,78.0,2.8,16.4,142.0,81.52,53.32
2018,9,13,7,15,288.0,96.5,2.85,16.85,178.5,120.34,82.91
2018,9,13,7,30,302.0,115.0,2.9,17.3,215.0,157.95,113.89
2018,9,13,7,45,350.0,129.5,2.95,17.8,264.0,200.04,148.33
2018,9,13,8,0,398.0,144.0,3.0,18.3,313.0,249.55,189.35
2018,9,13,8,15,601.0,111.5,3.0,18.8,402.0,315.74,241.32
2018,9,13,8,30,804.0,79.0,3.0,19.3,491.0,403.16,311.37
2018,9,13,8,45,830.0,79.0,3.05,19.75,538.0,459.86,358.59
2018,9,13,9,0,856.0,79.0,3.1,20.2,585.0,515.94,404.1
2018,9,13,9,15,867.0,82.0,3.05,20.55,625.0,567.32,444.55
2018,9,13,9,30,878.0,85.0,3.0,20.9,665.0,617.77,483.0
2018,9,13,9,45,884.5,88.5,3.0,21.3,699.0,664.61,517.71
2018,9,13,10,0,891.0,92.0,3.0,21.7,733.0,709.68,549.32
2018,9,13,10,15,898.5,93.0,2.95,21.95,761.0,750.97,576.78
2018,9,13,10,30,906.0,94.0,2.9,22.2,789.0,790.13,602.39
2018,9,13,10,45,911.5,95.0,2.9,22.45,810.0,825.34,625.28
2018,9,13,11,0,917.0,96.0,2.9,22.7,831.0,857.9,646.2
2018,9,13,11,15,920.0,96.5,2.9,22.85,844.0,885.01,663.55
2018,9,13,11,30,923.0,97.0,2.9,23.0,857.0,909.03,678.83
2018,9,13,11,45,924.5,97.0,2.95,23.15,862.0,927.99,691.11
2018,9,13,12,0,926.0,97.0,3.0,23.3,867.0,943.59,701.27
2018,9,13,12,15,926.5,96.0,3.05,23.3,864.0,953.77,708.35
2018,9,13,12,30,927.0,95.0,3.1,23.3,861.0,960.43,713.26
2018,9,13,12,45,916.5,98.0,3.15,23.35,847.0,957.64,711.89
2018,9,13,13,0,906.0,101.0,3.2,23.4,833.0,951.32,708.36
2018,9,13,13,15,839.0,127.5,3.25,23.3,793.0,920.26,688.71
2018,9,13,13,30,772.0,154.0,3.3,23.2,753.0,881.58,663.93
2018,9,13,13,45,794.0,138.5,3.35,23.05,736.5,876.41,662.21
2018,9,13,14,0,816.0,123.0,3.4,22.9,720.0,867.27,657.61
2018,9,13,14,15,756.0,139.5,3.4,22.7,673.0,818.04,625.01
2018,9,13,14,30,696.0,156.0,3.4,22.5,626.0,772.17,594.66
2018,9,13,14,45,570.5,185.0,3.45,22.3,555.0,682.94,530.96
2018,9,13,15,0,445.0,214.0,3.5,22.1,484.0,596.0,466.23
2018,9,13,15,15,374.0,212.5,3.5,22.1,428.0,518.07,408.13
2018,9,13,15,30,303.0,211.0,3.5,22.1,372.0,453.08,358.41
2018,9,13,15,45,483.5,152.0,3.45,21.4,380.0,506.78,404.73
2018,9,13,16,0,664.0,93.0,3.4,20.7,388.0,539.25,433.2
2018,9,13,16,15,661.0,82.0,3.35,20.25,345.5,495.47,399.21
2018,9,13,16,30,658.0,71.0,3.3,19.8,303.0,450.28,363.18
2018,9,13,16,45,627.0,63.5,3.2,19.35,255.5,394.12,316.75
2018,9,13,17,0,596.0,56.0,3.1,18.9,208.0,339.83,270.11
2018,9,13,17,15,522.5,48.0,2.85,18.3,158.5,270.56,210.27
2018,9,13,17,30,449.0,40.0,2.6,17.7,109.0,208.45,155.28
2018,9,13,17,45,331.5,30.5,2.35,17.1,70.5,140.01,94.15
2018,9,13,18,0,214.0,21.0,2.1,16.5,32.0,77.41,0.0
2018,9,13,18,15,107.0,10.5,2.0,16.15,16.0,28.81,0.0
2018,9,13,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.2,12.5,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,12.8,9.0,8.85,0.0
2018,9,14,6,15,38.0,25.5,1.35,13.45,30.0,22.64,10.33
2018,9,14,6,30,67.0,42.0,1.5,14.1,51.0,36.52,25.9
2018,9,14,6,45,183.0,56.0,1.7,14.7,95.0,46.76,35.6
2018,9,14,7,0,299.0,70.0,1.9,15.3,139.0,76.01,48.15
2018,9,14,7,15,328.0,87.5,1.85,15.8,180.5,114.57,76.65
2018,9,14,7,30,357.0,105.0,1.8,16.3,222.0,156.59,110.73
2018,9,14,7,45,291.0,136.5,1.8,16.75,242.5,193.4,145.03
2018,9,14,8,0,225.0,168.0,1.8,17.2,263.0,220.67,170.44
2018,9,14,8,15,231.0,190.5,1.75,17.75,298.5,257.99,201.01
2018,9,14,8,30,237.0,213.0,1.7,18.3,334.0,295.92,231.3
2018,9,14,8,45,326.0,215.0,1.7,18.9,397.5,353.37,275.94
2018,9,14,9,0,415.0,217.0,1.7,19.5,461.0,419.57,326.82
2018,9,14,9,15,441.5,225.5,1.65,20.1,501.5,465.07,360.83
2018,9,14,9,30,468.0,234.0,1.6,20.7,542.0,512.17,395.24
2018,9,14,9,45,546.0,217.5,1.6,21.35,595.0,569.69,437.51
2018,9,14,10,0,624.0,201.0,1.6,22.0,648.0,633.28,483.1
2018,9,14,10,15,742.0,159.0,1.6,22.45,711.0,703.5,533.76
2018,9,14,10,30,860.0,117.0,1.6,22.9,774.0,776.61,582.64
2018,9,14,10,45,897.0,103.5,1.65,23.35,805.0,820.82,610.53
2018,9,14,11,0,934.0,90.0,1.7,23.8,836.0,864.01,637.7
2018,9,14,11,15,936.0,90.5,1.75,24.05,848.0,890.59,654.22
2018,9,14,11,30,938.0,91.0,1.8,24.3,860.0,913.97,668.81
2018,9,14,11,45,939.5,91.0,1.85,24.6,865.0,933.08,680.56
2018,9,14,12,0,941.0,91.0,1.9,24.9,870.0,948.78,690.19
2018,9,14,12,15,939.5,91.0,2.0,25.0,866.5,958.24,697.04
2018,9,14,12,30,938.0,91.0,2.1,25.1,863.0,964.1,701.74
2018,9,14,12,45,934.5,91.5,2.2,25.25,851.5,965.04,703.26
2018,9,14,13,0,931.0,92.0,2.3,25.4,840.0,962.39,702.6
2018,9,14,13,15,926.5,91.0,2.4,25.35,820.5,953.62,698.61
2018,9,14,13,30,922.0,90.0,2.5,25.3,801.0,941.34,692.44
2018,9,14,13,45,915.5,88.5,2.55,25.25,774.5,923.29,682.07
2018,9,14,14,0,909.0,87.0,2.6,25.2,748.0,901.98,669.61
2018,9,14,14,15,899.0,85.5,2.7,25.0,714.0,874.52,653.75
2018,9,14,14,30,889.0,84.0,2.8,24.8,680.0,844.23,635.85
2018,9,14,14,45,867.0,84.5,2.85,24.6,637.0,803.83,610.41
2018,9,14,15,0,845.0,85.0,2.9,24.4,594.0,761.76,583.48
2018,9,14,15,15,791.0,90.0,2.9,24.4,538.0,703.89,544.15
2018,9,14,15,30,737.0,95.0,2.9,24.4,482.0,642.56,501.66
2018,9,14,15,45,658.0,102.0,2.95,23.55,423.0,570.82,450.36
2018,9,14,16,0,579.0,109.0,3.0,22.7,364.0,501.16,398.6
2018,9,14,16,15,503.5,107.0,3.0,22.1,309.0,425.11,340.17
2018,9,14,16,30,428.0,105.0,3.0,21.5,254.0,358.93,287.75
2018,9,14,16,45,439.0,86.5,3.0,20.9,217.0,322.64,258.08
2018,9,14,17,0,450.0,68.0,3.0,20.3,180.0,286.79,226.94
2018,9,14,17,15,377.0,57.0,2.9,19.65,135.5,220.24,170.29
2018,9,14,17,30,304.0,46.0,2.8,19.0,91.0,163.8,121.24
2018,9,14,17,45,214.0,32.0,2.7,18.35,57.5,107.09,70.21
2018,9,14,18,0,124.0,18.0,2.6,17.7,24.0,52.58,0.0
2018,9,14,18,15,62.0,9.0,2.55,17.3,12.0,19.34,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.9,14.1,14.0,11.8,0.0
2018,9,15,6,15,233.5,25.0,2.95,14.4,51.0,19.7,7.56
2018,9,15,6,30,397.0,38.0,3.0,14.7,88.0,29.08,19.34
2018,9,15,6,45,504.0,44.0,3.1,15.05,138.5,34.33,24.6
2018,9,15,7,0,611.0,50.0,3.2,15.4,189.0,77.86,39.04
2018,9,15,7,15,664.0,55.0,3.2,15.85,241.5,128.42,73.69
2018,9,15,7,30,717.0,60.0,3.2,16.3,294.0,182.52,117.5
2018,9,15,7,45,754.0,64.0,3.2,16.7,347.0,237.55,165.8
2018,9,15,8,0,791.0,68.0,3.2,17.1,400.0,296.11,217.85
2018,9,15,8,15,817.0,70.5,3.2,17.55,450.0,352.63,268.05
2018,9,15,8,30,843.0,73.0,3.2,18.0,500.0,412.53,319.72
2018,9,15,8,45,861.5,75.0,3.2,18.45,546.0,467.93,366.5
2018,9,15,9,0,880.0,77.0,3.2,18.9,592.0,523.58,411.95
2018,9,15,9,15,891.0,79.5,3.25,19.3,632.5,575.53,453.34
2018,9,15,9,30,902.0,82.0,3.3,19.7,673.0,626.48,492.72
2018,9,15,9,45,909.0,85.0,3.3,20.1,707.5,674.09,528.32
2018,9,15,10,0,916.0,88.0,3.3,20.5,742.0,719.89,560.68
2018,9,15,10,15,924.0,89.0,3.3,20.8,770.5,762.35,589.3
2018,9,15,10,30,932.0,90.0,3.3,21.1,799.0,802.62,616.05
2018,9,15,10,45,938.5,90.5,3.35,21.35,820.5,838.79,640.06
2018,9,15,11,0,945.0,91.0,3.4,21.6,842.0,872.27,662.09
2018,9,15,11,15,948.0,91.5,3.45,21.7,855.0,899.91,680.42
2018,9,15,11,30,951.0,92.0,3.5,21.8,868.0,924.36,696.62
2018,9,15,11,45,953.0,91.5,3.55,21.95,873.0,943.55,709.18
2018,9,15,12,0,955.0,91.0,3.6,22.1,878.0,959.29,719.51
2018,9,15,12,15,954.5,90.5,3.65,22.05,874.5,969.2,726.6
2018,9,15,12,30,954.0,90.0,3.7,22.0,871.0,975.47,731.4
2018,9,15,12,45,951.0,90.0,3.75,22.0,859.5,976.3,732.57
2018,9,15,13,0,948.0,90.0,3.8,22.0,848.0,973.46,731.44
2018,9,15,13,15,945.0,89.0,3.85,21.9,829.5,965.89,727.55
2018,9,15,13,30,942.0,88.0,3.9,21.8,811.0,954.73,721.35
2018,9,15,13,45,936.0,86.5,3.9,21.7,784.0,936.81,710.34
2018,9,15,14,0,930.0,85.0,3.9,21.6,757.0,915.53,697.13
2018,9,15,14,15,921.0,83.5,3.9,21.4,723.0,888.44,680.19
2018,9,15,14,30,912.0,82.0,3.9,21.2,689.0,858.43,661.17
2018,9,15,14,45,900.0,80.0,3.9,21.05,649.0,822.66,637.84
2018,9,15,15,0,888.0,78.0,3.9,20.9,609.0,784.53,612.63
2018,9,15,15,15,871.0,75.5,3.9,20.9,563.5,739.95,582.11
2018,9,15,15,30,854.0,73.0,3.9,20.9,518.0,693.85,550.09
2018,9,15,15,45,832.5,70.0,3.85,20.3,469.0,642.92,514.97
2018,9,15,16,0,811.0,67.0,3.8,19.7,420.0,595.1,479.44
2018,9,15,16,15,781.0,63.5,3.75,19.25,368.5,537.56,434.68
2018,9,15,16,30,751.0,60.0,3.7,18.8,317.0,480.84,388.99
2018,9,15,16,45,704.5,55.0,3.65,18.4,264.0,415.55,334.73
2018,9,15,17,0,658.0,50.0,3.6,18.0,211.0,353.46,281.1
2018,9,15,17,15,582.5,43.5,3.4,17.4,160.5,282.2,218.78
2018,9,15,17,30,507.0,37.0,3.2,16.8,110.0,220.7,163.15
2018,9,15,17,45,360.0,28.0,3.0,16.25,69.0,142.66,91.37
2018,9,15,18,0,213.0,19.0,2.8,15.7,28.0,65.1,0.0
2018,9,15,18,15,106.5,9.5,2.65,15.35,14.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,5,45,60.5,6.5,1.3,12.25,8.0,0.0,0.0
2018,9,16,6,0,121.0,13.0,1.3,12.7,16.0,12.78,0.0
2018,9,16,6,15,281.0,24.0,1.55,13.55,53.0,18.89,6.36
2018,9,16,6,30,441.0,35.0,1.8,14.4,90.0,26.41,17.04
2018,9,16,6,45,538.5,41.0,2.05,15.2,140.0,31.08,21.73
2018,9,16,7,0,636.0,47.0,2.3,16.0,190.0,78.15,38.6
2018,9,16,7,15,688.5,51.5,2.3,16.55,243.0,127.15,71.35
2018,9,16,7,30,741.0,56.0,2.3,17.1,296.0,182.04,115.49
2018,9,16,7,45,775.0,59.5,2.35,17.6,348.0,237.2,163.75
2018,9,16,8,0,809.0,63.0,2.4,18.1,400.0,295.51,215.38
2018,9,16,8,15,833.0,65.5,2.35,18.6,450.0,354.19,266.87
2018,9,16,8,30,857.0,68.0,2.3,19.1,500.0,412.11,316.42
2018,9,16,8,45,874.5,70.0,2.3,19.6,546.0,467.69,362.75
2018,9,16,9,0,892.0,72.0,2.3,20.1,592.0,523.39,407.56
2018,9,16,9,15,905.0,74.0,2.3,20.55,633.0,576.45,448.93
2018,9,16,9,30,918.0,76.0,2.3,21.0,674.0,628.66,488.28
2018,9,16,9,45,927.5,77.0,2.3,21.45,709.0,676.48,523.27
2018,9,16,10,0,937.0,78.0,2.3,21.9,744.0,722.62,554.75
2018,9,16,10,15,943.0,79.5,2.3,22.25,772.0,764.82,582.33
2018,9,16,10,30,949.0,81.0,2.3,22.6,800.0,804.62,607.91
2018,9,16,10,45,953.5,82.0,2.35,22.95,820.5,840.13,630.69
2018,9,16,11,0,958.0,83.0,2.4,23.3,841.0,872.78,651.41
2018,9,16,11,15,960.5,83.5,2.4,23.55,854.0,900.2,668.38
2018,9,16,11,30,963.0,84.0,2.4,23.8,867.0,924.35,683.18
2018,9,16,11,45,964.0,84.0,2.4,24.05,871.5,943.27,694.55
2018,9,16,12,0,965.0,84.0,2.4,24.3,876.0,958.66,703.7
2018,9,16,12,15,963.0,85.0,2.45,24.4,872.5,968.78,710.43
2018,9,16,12,30,961.0,86.0,2.5,24.5,869.0,975.23,714.93
2018,9,16,12,45,956.5,86.5,2.55,24.6,856.5,975.14,715.33
2018,9,16,13,0,952.0,87.0,2.6,24.7,844.0,971.36,713.51
2018,9,16,13,15,947.5,86.0,2.65,24.65,824.5,962.31,708.81
2018,9,16,13,30,943.0,85.0,2.7,24.6,805.0,949.67,701.88
2018,9,16,13,45,936.5,84.0,2.7,24.6,778.0,931.75,690.99
2018,9,16,14,0,930.0,83.0,2.7,24.6,751.0,910.49,677.99
2018,9,16,14,15,920.5,82.0,2.75,24.4,717.0,883.47,662.05
2018,9,16,14,30,911.0,81.0,2.8,24.2,683.0,853.55,644.05
2018,9,16,14,45,898.5,78.5,2.85,24.05,642.5,816.79,621.05
2018,9,16,15,0,886.0,76.0,2.9,23.9,602.0,777.7,596.16
2018,9,16,15,15,869.0,74.5,2.9,23.9,557.0,734.31,567.28
2018,9,16,15,30,852.0,73.0,2.9,23.9,512.0,689.43,536.92
2018,9,16,15,45,828.5,70.0,2.95,23.15,462.5,641.16,505.2
2018,9,16,16,0,805.0,67.0,3.0,22.4,413.0,588.37,467.08
2018,9,16,16,15,772.0,63.0,3.0,21.85,360.5,528.83,421.85
2018,9,16,16,30,739.0,59.0,3.0,21.3,308.0,470.43,375.77
2018,9,16,16,45,690.0,54.5,3.0,20.75,255.5,405.24,322.5
2018,9,16,17,0,641.0,50.0,3.0,20.2,203.0,343.5,269.94
2018,9,16,17,15,561.5,43.0,2.8,19.45,153.0,273.55,209.46
2018,9,16,17,30,482.0,36.0,2.6,18.7,103.0,209.49,152.6
2018,9,16,17,45,337.0,27.0,2.4,17.95,64.0,134.04,81.8
2018,9,16,18,0,192.0,18.0,2.2,17.2,25.0,58.78,0.0
2018,9,16,18,15,96.0,9.0,2.1,16.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,5,45,67.0,6.5,1.5,12.95,8.0,0.0,0.0
2018,9,17,6,0,134.0,13.0,1.6,13.3,16.0,12.78,0.0
2018,9,17,6,15,283.5,23.5,1.8,13.95,51.0,18.56,5.26
2018,9,17,6,30,433.0,34.0,2.0,14.6,86.0,25.64,16.29
2018,9,17,6,45,447.5,43.5,2.2,15.2,121.0,32.26,22.73
2018,9,17,7,0,462.0,53.0,2.4,15.8,156.0,69.65,37.62
2018,9,17,7,15,527.5,64.0,2.35,16.3,210.5,116.15,69.27
2018,9,17,7,30,593.0,75.0,2.3,16.8,265.0,170.16,111.9
2018,9,17,7,45,698.0,69.0,2.3,17.25,330.0,226.92,158.14
2018,9,17,8,0,803.0,63.0,2.3,17.7,395.0,292.57,213.32
2018,9,17,8,15,827.0,65.5,2.3,18.2,444.5,350.85,264.57
2018,9,17,8,30,851.0,68.0,2.3,18.7,494.0,408.39,314.0
2018,9,17,8,45,868.5,70.5,2.25,19.15,540.0,464.09,360.47
2018,9,17,9,0,886.0,73.0,2.2,19.6,586.0,519.93,405.37
2018,9,17,9,15,896.0,75.5,2.25,20.05,626.0,571.49,445.87
2018,9,17,9,30,906.0,78.0,2.3,20.5,666.0,621.94,484.26
2018,9,17,9,45,911.5,82.0,2.3,20.95,700.0,669.63,519.18
2018,9,17,10,0,917.0,86.0,2.3,21.4,734.0,715.38,550.85
2018,9,17,10,15,924.5,87.0,2.35,21.8,762.5,757.38,578.64
2018,9,17,10,30,932.0,88.0,2.4,22.2,791.0,797.13,604.58
2018,9,17,10,45,937.5,88.5,2.4,22.55,811.5,832.35,626.93
2018,9,17,11,0,943.0,89.0,2.4,22.9,832.0,864.81,647.24
2018,9,17,11,15,946.0,89.5,2.5,23.05,845.0,892.23,665.39
2018,9,17,11,30,949.0,90.0,2.6,23.2,858.0,916.46,681.47
2018,9,17,11,45,950.0,90.0,2.7,23.35,862.5,935.09,693.88
2018,9,17,12,0,951.0,90.0,2.8,23.5,867.0,950.24,704.12
2018,9,17,12,15,949.0,90.5,2.9,23.5,863.0,959.64,711.1
2018,9,17,12,30,947.0,91.0,3.0,23.5,859.0,965.41,715.84
2018,9,17,12,45,942.5,92.0,3.1,23.45,847.0,965.78,717.29
2018,9,17,13,0,938.0,93.0,3.2,23.4,835.0,962.52,716.48
2018,9,17,13,15,934.0,91.5,3.3,23.25,815.5,953.4,712.16
2018,9,17,13,30,930.0,90.0,3.4,23.1,796.0,940.75,705.56
2018,9,17,13,45,924.5,88.0,3.45,22.9,769.0,922.73,695.21
2018,9,17,14,0,919.0,86.0,3.5,22.7,742.0,901.39,682.64
2018,9,17,14,15,911.5,84.5,3.55,22.4,709.0,875.7,667.32
2018,9,17,14,30,904.0,83.0,3.6,22.1,676.0,847.05,649.87
2018,9,17,14,45,892.5,80.5,3.65,21.8,636.0,811.26,627.22
2018,9,17,15,0,881.0,78.0,3.7,21.5,596.0,773.1,602.63
2018,9,17,15,15,863.0,75.5,3.7,21.5,550.5,728.0,571.77
2018,9,17,15,30,845.0,73.0,3.7,21.5,505.0,681.48,539.46
2018,9,17,15,45,821.5,70.5,3.7,20.55,456.0,634.09,507.53
2018,9,17,16,0,798.0,68.0,3.7,19.6,407.0,582.21,469.34
2018,9,17,16,15,765.5,64.0,3.65,19.05,355.0,523.33,423.5
2018,9,17,16,30,733.0,60.0,3.6,18.5,303.0,465.57,376.85
2018,9,17,16,45,682.5,55.0,3.55,17.9,250.5,399.51,321.88
2018,9,17,17,0,632.0,50.0,3.5,17.3,198.0,337.09,267.86
2018,9,17,17,15,545.5,44.0,3.35,16.7,148.5,266.56,205.97
2018,9,17,17,30,459.0,38.0,3.2,16.1,99.0,202.43,148.31
2018,9,17,17,45,302.0,27.0,3.05,15.5,60.0,122.15,71.05
2018,9,17,18,0,145.0,16.0,2.9,14.9,21.0,46.2,0.0
2018,9,17,18,15,72.5,8.0,2.8,14.65,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,5,45,6.5,4.5,2.05,13.5,4.5,0.0,0.0
2018,9,18,6,0,13.0,9.0,2.1,13.6,9.0,8.85,0.0
2018,9,18,6,15,179.5,24.5,2.2,13.95,45.0,19.18,4.52
2018,9,18,6,30,346.0,40.0,2.3,14.3,81.0,31.69,21.39
2018,9,18,6,45,454.5,47.5,2.35,14.6,130.0,35.28,25.41
2018,9,18,7,0,563.0,55.0,2.4,14.9,179.0,76.8,40.64
2018,9,18,7,15,620.5,61.0,2.4,15.35,230.5,123.65,71.79
2018,9,18,7,30,678.0,67.0,2.4,15.8,282.0,176.96,114.34
