Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,7,45,716.0,71.5,2.35,16.25,334.0,232.49,162.5
2018,9,18,8,0,754.0,76.0,2.3,16.7,386.0,289.52,212.72
2018,9,18,8,15,781.5,79.0,2.3,17.2,435.5,344.88,261.47
2018,9,18,8,30,809.0,82.0,2.3,17.7,485.0,402.15,310.58
2018,9,18,8,45,829.5,84.0,2.25,18.2,530.5,456.89,356.23
2018,9,18,9,0,850.0,86.0,2.2,18.7,576.0,512.16,400.71
2018,9,18,9,15,866.5,87.5,2.2,19.15,617.5,565.57,442.5
2018,9,18,9,30,883.0,89.0,2.2,19.6,659.0,617.59,481.92
2018,9,18,9,45,896.0,89.5,2.25,20.0,694.5,665.61,517.64
2018,9,18,10,0,909.0,90.0,2.3,20.4,730.0,712.31,550.93
2018,9,18,10,15,916.0,91.0,2.3,20.75,757.5,753.6,578.15
2018,9,18,10,30,923.0,92.0,2.3,21.1,785.0,792.64,603.48
2018,9,18,10,45,928.0,92.5,2.3,21.5,805.0,827.13,625.3
2018,9,18,11,0,933.0,93.0,2.3,21.9,825.0,858.86,645.07
2018,9,18,11,15,935.5,94.0,2.35,22.15,837.5,886.08,662.51
2018,9,18,11,30,938.0,95.0,2.4,22.4,850.0,910.13,677.83
2018,9,18,11,45,938.5,95.0,2.4,22.65,854.0,928.07,688.69
2018,9,18,12,0,939.0,95.0,2.4,22.9,858.0,942.56,697.38
2018,9,18,12,15,937.0,95.5,2.45,23.05,854.0,951.8,703.46
2018,9,18,12,30,935.0,96.0,2.5,23.2,850.0,957.43,707.34
2018,9,18,12,45,930.5,96.5,2.55,23.35,838.0,957.19,707.51
2018,9,18,13,0,926.0,97.0,2.6,23.5,826.0,953.35,705.49
2018,9,18,13,15,921.0,96.0,2.65,23.55,806.0,943.89,700.17
2018,9,18,13,30,916.0,95.0,2.7,23.6,786.0,930.95,692.68
2018,9,18,13,45,909.0,94.0,2.75,23.6,759.0,912.85,681.97
2018,9,18,14,0,902.0,93.0,2.8,23.6,732.0,891.55,669.16
2018,9,18,14,15,891.5,91.5,2.9,23.4,698.0,863.63,652.7
2018,9,18,14,30,881.0,90.0,3.0,23.2,664.0,832.96,634.19
2018,9,18,14,45,867.0,87.5,3.05,23.0,623.5,795.81,610.64
2018,9,18,15,0,853.0,85.0,3.1,22.8,583.0,756.51,585.29
2018,9,18,15,15,834.0,82.5,3.1,22.8,537.5,716.02,558.04
2018,9,18,15,30,815.0,80.0,3.1,22.8,492.0,669.68,526.15
2018,9,18,15,45,789.5,76.5,3.2,22.0,443.0,616.92,489.97
2018,9,18,16,0,764.0,73.0,3.3,21.2,394.0,563.99,451.32
2018,9,18,16,15,726.0,69.5,3.3,20.55,342.5,504.09,405.18
2018,9,18,16,30,688.0,66.0,3.3,19.9,291.0,445.84,358.61
2018,9,18,16,45,631.5,60.5,3.3,19.2,239.0,380.89,304.97
2018,9,18,17,0,575.0,55.0,3.3,18.5,187.0,318.33,251.4
2018,9,18,17,15,483.5,47.5,3.2,17.75,138.5,245.39,188.39
2018,9,18,17,30,392.0,40.0,3.1,17.0,90.0,181.41,131.69
2018,9,18,17,45,247.5,27.0,3.0,16.25,53.5,105.4,55.92
2018,9,18,18,0,103.0,14.0,2.9,15.5,17.0,35.01,0.0
2018,9,18,18,15,51.5,7.0,2.75,15.1,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,5,45,23.5,4.5,1.35,12.35,5.0,0.0,0.0
2018,9,19,6,0,47.0,9.0,1.4,12.6,10.0,8.85,0.0
2018,9,19,6,15,178.0,25.0,1.6,13.15,43.5,19.67,3.44
2018,9,19,6,30,309.0,41.0,1.8,13.7,77.0,31.64,21.31
2018,9,19,6,45,408.5,51.0,2.0,14.25,124.0,38.65,28.37
2018,9,19,7,0,508.0,61.0,2.2,14.8,171.0,78.36,44.02
2018,9,19,7,15,571.5,68.0,2.05,15.3,223.0,123.44,73.76
2018,9,19,7,30,635.0,75.0,1.9,15.8,275.0,175.81,114.97
2018,9,19,7,45,678.0,80.0,1.75,16.25,327.0,228.53,160.13
2018,9,19,8,0,721.0,85.0,1.6,16.7,379.0,285.54,209.55
2018,9,19,8,15,751.5,89.0,1.45,17.35,429.5,343.0,258.81
2018,9,19,8,30,782.0,93.0,1.3,18.0,480.0,400.8,306.86
2018,9,19,8,45,804.5,95.5,1.1,18.7,526.0,455.52,350.52
2018,9,19,9,0,827.0,98.0,0.9,19.4,572.0,511.05,392.58
2018,9,19,9,15,842.5,100.5,0.95,20.15,613.0,563.24,431.91
2018,9,19,9,30,858.0,103.0,1.0,20.9,654.0,614.96,469.57
2018,9,19,9,45,869.5,105.0,1.05,21.7,689.0,662.89,503.25
2018,9,19,10,0,881.0,107.0,1.1,22.5,724.0,708.6,534.44
2018,9,19,10,15,889.5,108.0,1.3,23.3,752.0,749.97,562.01
2018,9,19,10,30,898.0,109.0,1.5,24.1,780.0,789.25,587.64
2018,9,19,10,45,903.0,111.0,1.65,24.95,801.0,824.52,609.72
2018,9,19,11,0,908.0,113.0,1.8,25.8,822.0,857.12,629.86
2018,9,19,11,15,911.0,113.5,1.9,26.25,834.5,883.67,646.43
2018,9,19,11,30,914.0,114.0,2.0,26.7,847.0,907.15,661.03
2018,9,19,11,45,915.0,114.5,2.15,27.2,851.5,925.68,672.82
2018,9,19,12,0,916.0,115.0,2.3,27.7,856.0,940.85,682.52
2018,9,19,12,15,914.5,115.0,2.35,27.9,852.0,949.82,688.17
2018,9,19,12,30,913.0,115.0,2.4,28.1,848.0,955.28,691.73
2018,9,19,12,45,910.0,114.5,2.5,28.25,836.0,955.32,692.54
2018,9,19,13,0,907.0,114.0,2.6,28.4,824.0,951.83,691.23
2018,9,19,13,15,901.5,112.5,2.65,28.45,803.5,941.51,685.45
2018,9,19,13,30,896.0,111.0,2.7,28.5,783.0,927.8,677.6
2018,9,19,13,45,887.5,110.0,2.75,28.55,755.5,908.67,666.27
2018,9,19,14,0,879.0,109.0,2.8,28.6,728.0,886.44,652.96
2018,9,19,14,15,867.5,106.5,2.85,28.45,693.0,862.25,638.85
2018,9,19,14,30,856.0,104.0,2.9,28.3,658.0,830.13,619.3
2018,9,19,14,45,840.5,102.0,2.95,28.15,617.5,792.91,596.11
2018,9,19,15,0,825.0,100.0,3.0,28.0,577.0,753.67,571.24
2018,9,19,15,15,804.5,96.5,3.0,28.0,531.5,707.33,540.42
2018,9,19,15,30,784.0,93.0,3.0,28.0,486.0,659.86,508.35
2018,9,19,15,45,753.5,89.0,3.05,27.35,435.5,604.45,469.66
2018,9,19,16,0,723.0,85.0,3.1,26.7,385.0,551.73,431.49
2018,9,19,16,15,681.0,80.0,2.95,26.0,333.0,489.84,384.62
2018,9,19,16,30,639.0,75.0,2.8,25.3,281.0,430.12,337.84
2018,9,19,16,45,578.5,68.0,2.7,24.6,229.0,362.03,283.03
2018,9,19,17,0,518.0,61.0,2.6,23.9,177.0,298.79,230.29
2018,9,19,17,15,424.0,51.5,2.4,22.8,129.5,225.88,169.29
2018,9,19,17,30,330.0,42.0,2.2,21.7,82.0,162.21,114.63
2018,9,19,17,45,203.0,27.5,2.0,20.6,48.5,92.76,41.94
2018,9,19,18,0,76.0,13.0,1.8,19.5,15.0,28.16,0.0
2018,9,19,18,15,38.0,6.5,1.7,18.95,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,5,45,16.5,3.5,1.05,14.2,3.5,0.0,0.0
2018,9,20,6,0,33.0,7.0,1.0,14.3,7.0,6.88,0.0
2018,9,20,6,15,168.5,22.0,1.1,15.25,39.0,17.21,0.74
2018,9,20,6,30,304.0,37.0,1.2,16.2,71.0,29.1,18.83
2018,9,20,6,45,421.0,47.0,1.25,17.1,121.5,35.05,24.88
2018,9,20,7,0,538.0,57.0,1.3,18.0,172.0,75.59,40.45
2018,9,20,7,15,599.0,63.5,1.35,18.75,224.0,121.63,70.08
2018,9,20,7,30,660.0,70.0,1.4,19.5,276.0,174.6,111.09
2018,9,20,7,45,701.0,75.0,1.45,20.25,328.5,228.2,156.31
2018,9,20,8,0,742.0,80.0,1.5,21.0,381.0,287.65,206.96
2018,9,20,8,15,771.0,84.0,1.5,21.8,431.0,343.72,254.63
2018,9,20,8,30,800.0,88.0,1.5,22.6,481.0,401.89,302.63
2018,9,20,8,45,821.5,90.5,1.5,23.4,527.5,457.01,346.84
2018,9,20,9,0,843.0,93.0,1.5,24.2,574.0,512.79,389.9
2018,9,20,9,15,860.0,95.5,1.5,24.95,616.0,566.47,429.9
2018,9,20,9,30,877.0,98.0,1.5,25.7,658.0,619.83,468.19
2018,9,20,9,45,890.0,99.0,1.55,26.45,693.5,668.03,501.97
2018,9,20,10,0,903.0,100.0,1.6,27.2,729.0,714.9,533.85
2018,9,20,10,15,911.0,101.0,1.6,27.8,757.0,756.62,559.56
2018,9,20,10,30,919.0,102.0,1.6,28.4,785.0,796.16,583.42
2018,9,20,10,45,924.5,102.5,1.65,29.0,805.5,830.84,604.27
2018,9,20,11,0,930.0,103.0,1.7,29.6,826.0,862.78,623.2
2018,9,20,11,15,932.5,104.0,1.7,30.0,838.5,889.84,638.85
2018,9,20,11,30,935.0,105.0,1.7,30.4,851.0,913.72,652.44
2018,9,20,11,45,936.0,105.0,1.75,30.75,855.0,931.96,663.2
2018,9,20,12,0,937.0,105.0,1.8,31.1,859.0,946.76,671.91
2018,9,20,12,15,936.0,104.5,1.85,31.25,855.0,955.73,677.63
2018,9,20,12,30,935.0,104.0,1.9,31.4,851.0,961.1,681.27
2018,9,20,12,45,932.5,103.0,1.9,31.55,838.5,960.96,681.04
2018,9,20,13,0,930.0,102.0,1.9,31.7,826.0,957.2,678.74
2018,9,20,13,15,925.0,101.0,1.95,31.7,806.0,947.61,673.91
2018,9,20,13,30,920.0,100.0,2.0,31.7,786.0,934.54,667.01
2018,9,20,13,45,912.5,98.5,2.05,31.7,758.0,915.31,656.27
2018,9,20,14,0,905.0,97.0,2.1,31.7,730.0,892.87,643.52
2018,9,20,14,15,894.5,95.0,2.1,31.55,695.5,864.27,626.69
2018,9,20,14,30,884.0,93.0,2.1,31.4,661.0,832.91,608.0
2018,9,20,14,45,869.5,91.0,2.1,31.3,620.5,795.81,585.24
2018,9,20,15,0,855.0,89.0,2.1,31.2,580.0,761.18,563.94
2018,9,20,15,15,835.5,86.0,2.1,31.2,534.0,715.14,534.32
2018,9,20,15,30,816.0,83.0,2.1,31.2,488.0,667.83,503.41
2018,9,20,15,45,789.0,79.5,2.05,30.65,438.0,614.11,466.86
2018,9,20,16,0,762.0,76.0,2.0,30.1,388.0,560.34,428.6
2018,9,20,16,15,723.5,71.0,1.8,29.15,335.5,498.71,383.25
2018,9,20,16,30,685.0,66.0,1.6,28.2,283.0,441.01,339.08
2018,9,20,16,45,627.5,60.5,1.45,27.3,231.0,374.09,286.37
2018,9,20,17,0,570.0,55.0,1.3,26.4,179.0,311.69,235.22
2018,9,20,17,15,477.5,46.0,1.25,25.15,130.5,237.66,174.49
2018,9,20,17,30,385.0,37.0,1.2,23.9,82.0,172.9,119.15
2018,9,20,17,45,243.0,24.5,1.2,22.7,48.0,97.43,34.2
2018,9,20,18,0,101.0,12.0,1.2,21.5,14.0,31.85,0.0
2018,9,20,18,15,50.5,6.0,1.2,21.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.15,15.35,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.1,15.4,11.0,9.83,0.0
2018,9,21,6,15,222.5,23.0,1.3,16.25,43.5,18.8,0.0
2018,9,21,6,30,366.0,36.0,1.5,17.1,76.0,28.34,17.99
2018,9,21,6,45,459.5,44.5,1.7,18.0,123.0,32.93,22.9
2018,9,21,7,0,553.0,53.0,1.9,18.9,170.0,71.96,37.1
2018,9,21,7,15,611.0,59.0,1.9,19.55,221.0,118.02,66.48
2018,9,21,7,30,669.0,65.0,1.9,20.2,272.0,170.59,107.25
2018,9,21,7,45,708.5,70.0,1.85,20.9,324.0,226.15,154.16
2018,9,21,8,0,748.0,75.0,1.8,21.6,376.0,283.44,203.26
2018,9,21,8,15,775.5,79.0,1.8,22.4,425.5,339.25,250.97
2018,9,21,8,30,803.0,83.0,1.8,23.2,475.0,396.97,298.9
2018,9,21,8,45,823.0,85.5,1.8,24.0,520.5,451.48,342.93
2018,9,21,9,0,843.0,88.0,1.8,24.8,566.0,506.49,385.7
2018,9,21,9,15,856.5,90.5,1.75,25.55,606.0,558.15,424.32
2018,9,21,9,30,870.0,93.0,1.7,26.3,646.0,609.21,460.99
2018,9,21,9,45,880.0,95.5,1.7,27.0,680.5,656.58,494.13
2018,9,21,10,0,890.0,98.0,1.7,27.7,715.0,702.42,525.16
2018,9,21,10,15,898.0,99.5,1.7,28.2,743.0,744.06,551.29
2018,9,21,10,30,906.0,101.0,1.7,28.7,771.0,783.56,575.53
2018,9,21,10,45,911.5,101.5,1.7,29.2,791.0,817.75,595.94
2018,9,21,11,0,917.0,102.0,1.7,29.7,811.0,849.23,614.43
2018,9,21,11,15,919.5,102.5,1.75,29.95,823.0,875.37,630.48
2018,9,21,11,30,922.0,103.0,1.8,30.2,835.0,898.36,644.57
2018,9,21,11,45,922.5,103.0,1.85,30.45,838.5,915.84,655.19
2018,9,21,12,0,923.0,103.0,1.9,30.7,842.0,929.91,663.78
2018,9,21,12,15,919.5,104.0,1.95,30.75,837.5,937.99,669.24
2018,9,21,12,30,916.0,105.0,2.0,30.8,833.0,942.52,672.63
2018,9,21,12,45,910.5,105.5,2.05,30.85,820.0,941.16,672.44
2018,9,21,13,0,905.0,106.0,2.1,30.9,807.0,936.28,670.2
2018,9,21,13,15,900.0,105.0,2.15,30.75,787.0,926.78,665.68
2018,9,21,13,30,895.0,104.0,2.2,30.6,767.0,913.88,659.1
2018,9,21,13,45,887.0,102.5,2.25,30.45,739.5,894.51,648.39
2018,9,21,14,0,879.0,101.0,2.3,30.3,712.0,872.02,635.7
2018,9,21,14,15,868.0,99.0,2.35,30.05,677.5,843.52,619.23
2018,9,21,14,30,857.0,97.0,2.4,29.8,643.0,817.28,604.18
2018,9,21,14,45,842.0,94.5,2.4,29.5,602.5,779.82,581.13
2018,9,21,15,0,827.0,92.0,2.4,29.2,562.0,740.33,556.47
2018,9,21,15,15,806.0,89.5,2.4,29.2,517.0,694.72,526.52
2018,9,21,15,30,785.0,87.0,2.4,29.2,472.0,648.03,495.34
2018,9,21,15,45,757.0,82.5,2.4,28.35,422.5,593.79,457.97
2018,9,21,16,0,729.0,78.0,2.4,27.5,373.0,539.68,419.32
2018,9,21,16,15,689.5,73.0,2.35,26.7,321.5,481.26,375.58
2018,9,21,16,30,650.0,68.0,2.3,25.9,270.0,422.76,330.12
2018,9,21,16,45,590.0,61.5,2.25,25.15,219.0,355.43,276.04
2018,9,21,17,0,530.0,55.0,2.2,24.4,168.0,292.96,223.9
2018,9,21,17,15,435.5,46.0,2.0,23.3,121.5,220.69,163.35
2018,9,21,17,30,341.0,37.0,1.8,22.2,75.0,157.86,108.62
2018,9,21,17,45,205.0,23.5,1.6,21.05,43.0,84.93,17.96
2018,9,21,18,0,69.0,10.0,1.4,19.9,11.0,23.27,0.0
2018,9,21,18,15,34.5,5.0,1.4,19.35,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.5,1.2,12.8,3.5,0.0,0.0
2018,9,22,6,0,39.0,7.0,1.2,13.0,7.0,6.88,0.0
2018,9,22,6,15,112.5,17.5,1.3,13.55,27.5,13.57,0.0
2018,9,22,6,30,186.0,28.0,1.4,14.1,48.0,21.19,12.14
2018,9,22,6,45,199.5,37.0,1.45,14.7,69.0,27.23,18.24
2018,9,22,7,0,213.0,46.0,1.5,15.3,90.0,47.8,28.19
2018,9,22,7,15,107.5,68.0,1.45,16.1,90.5,74.24,52.51
2018,9,22,7,30,2.0,90.0,1.4,16.9,91.0,85.93,66.69
2018,9,22,7,45,127.5,113.0,1.3,17.65,164.0,133.85,101.48
2018,9,22,8,0,253.0,136.0,1.2,18.4,237.0,197.56,150.08
2018,9,22,8,15,501.5,115.5,1.2,19.3,348.0,277.77,210.22
2018,9,22,8,30,750.0,95.0,1.2,20.2,459.0,386.5,293.58
2018,9,22,8,45,793.0,93.0,1.15,21.15,510.5,444.1,338.95
2018,9,22,9,0,836.0,91.0,1.1,22.1,562.0,504.55,385.07
2018,9,22,9,15,850.0,94.0,1.15,22.95,602.5,556.61,424.08
2018,9,22,9,30,864.0,97.0,1.2,23.8,643.0,608.03,461.29
2018,9,22,9,45,873.5,100.0,1.2,24.65,677.5,655.29,493.92
2018,9,22,10,0,883.0,103.0,1.2,25.5,712.0,700.99,524.36
2018,9,22,10,15,892.0,104.5,1.3,26.2,740.5,743.04,551.48
2018,9,22,10,30,901.0,106.0,1.4,26.9,769.0,783.03,576.54
2018,9,22,10,45,907.0,106.5,1.5,27.55,789.5,817.4,597.76
2018,9,22,11,0,913.0,107.0,1.6,28.2,810.0,849.12,617.13
2018,9,22,11,15,916.5,107.5,1.7,28.5,822.5,875.94,634.12
2018,9,22,11,30,920.0,108.0,1.8,28.8,835.0,899.67,649.17
2018,9,22,11,45,922.0,108.0,1.9,29.1,839.5,918.37,661.05
2018,9,22,12,0,924.0,108.0,2.0,29.4,844.0,933.71,670.89
2018,9,22,12,15,925.5,107.0,2.1,29.4,841.0,944.11,678.5
2018,9,22,12,30,927.0,106.0,2.2,29.4,838.0,950.98,684.01
2018,9,22,12,45,927.5,103.5,2.3,29.4,826.5,951.77,685.78
2018,9,22,13,0,928.0,101.0,2.4,29.4,815.0,948.95,685.39
2018,9,22,13,15,922.0,100.0,2.45,29.25,794.0,938.33,680.05
2018,9,22,13,30,916.0,99.0,2.5,29.1,773.0,924.25,672.6
2018,9,22,13,45,907.0,98.0,2.6,28.95,745.0,904.19,661.71
2018,9,22,14,0,898.0,97.0,2.7,28.8,717.0,881.0,648.73
2018,9,22,14,15,886.5,95.0,2.75,28.45,681.5,851.63,631.68
2018,9,22,14,30,875.0,93.0,2.8,28.1,646.0,819.56,612.67
2018,9,22,14,45,860.0,90.0,2.85,27.8,605.0,781.16,588.95
2018,9,22,15,0,845.0,87.0,2.9,27.5,564.0,745.24,566.64
2018,9,22,15,15,824.5,84.5,2.9,27.5,518.5,699.4,536.04
2018,9,22,15,30,804.0,82.0,2.9,27.5,473.0,652.41,504.18
2018,9,22,15,45,777.0,78.5,2.85,26.7,423.5,599.26,466.83
2018,9,22,16,0,750.0,75.0,2.8,25.9,374.0,546.11,428.05
2018,9,22,16,15,711.0,69.5,2.7,25.2,322.0,484.4,381.06
2018,9,22,16,30,672.0,64.0,2.6,24.5,270.0,426.73,335.36
2018,9,22,16,45,612.0,58.0,2.5,23.75,218.5,359.15,280.35
2018,9,22,17,0,552.0,52.0,2.4,23.0,167.0,296.43,227.31
2018,9,22,17,15,453.5,43.5,2.2,22.0,120.0,222.58,164.86
2018,9,22,17,30,355.0,35.0,2.0,21.0,73.0,158.63,108.06
2018,9,22,17,45,212.5,22.0,1.8,20.0,41.5,83.48,0.78
2018,9,22,18,0,70.0,9.0,1.6,19.0,10.0,22.23,0.0
2018,9,22,18,15,35.0,4.5,1.65,18.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,1.8,13.45,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,1.9,13.6,9.0,8.85,0.0
2018,9,23,6,15,201.0,22.5,2.05,14.2,40.0,18.68,0.0
2018,9,23,6,30,339.0,36.0,2.2,14.8,71.0,28.78,18.25
2018,9,23,6,45,440.0,44.5,2.35,15.4,117.5,33.32,23.43
2018,9,23,7,0,541.0,53.0,2.5,16.0,164.0,69.72,36.64
2018,9,23,7,15,603.0,59.0,2.5,16.6,215.5,115.31,65.52
2018,9,23,7,30,665.0,65.0,2.5,17.2,267.0,167.9,106.45
2018,9,23,7,45,706.5,69.5,2.5,17.8,318.5,223.06,153.63
2018,9,23,8,0,748.0,74.0,2.5,18.4,370.0,280.17,203.47
2018,9,23,8,15,776.5,77.5,2.45,19.05,419.5,335.69,252.02
2018,9,23,8,30,805.0,81.0,2.4,19.7,469.0,393.22,300.98
2018,9,23,8,45,825.5,84.0,2.4,20.3,515.0,448.4,346.87
2018,9,23,9,0,846.0,87.0,2.4,20.9,561.0,504.12,391.62
2018,9,23,9,15,860.5,89.0,2.35,21.5,601.0,556.28,432.04
2018,9,23,9,30,875.0,91.0,2.3,22.1,641.0,606.99,469.97
2018,9,23,9,45,885.0,93.0,2.3,22.75,675.5,653.92,504.03
2018,9,23,10,0,895.0,95.0,2.3,23.4,710.0,699.3,535.94
2018,9,23,10,15,903.5,96.0,2.35,23.85,737.5,740.81,563.42
2018,9,23,10,30,912.0,97.0,2.4,24.3,765.0,780.18,588.95
2018,9,23,10,45,918.0,97.5,2.4,24.8,785.5,814.75,610.48
2018,9,23,11,0,924.0,98.0,2.4,25.3,806.0,846.63,630.01
2018,9,23,11,15,927.5,98.5,2.4,25.75,818.5,873.58,646.22
2018,9,23,11,30,931.0,99.0,2.4,26.2,831.0,897.4,660.33
2018,9,23,11,45,932.5,99.0,2.45,26.65,835.0,915.71,671.24
2018,9,23,12,0,934.0,99.0,2.5,27.1,839.0,930.61,680.02
2018,9,23,12,15,935.0,98.0,2.6,27.2,835.5,940.5,687.02
2018,9,23,12,30,936.0,97.0,2.7,27.3,832.0,946.83,691.86
2018,9,23,12,45,936.0,94.5,2.75,27.35,820.0,947.03,692.56
2018,9,23,13,0,936.0,92.0,2.8,27.4,808.0,943.58,691.06
2018,9,23,13,15,931.0,91.0,2.9,27.25,788.0,933.69,686.4
2018,9,23,13,30,926.0,90.0,3.0,27.1,768.0,920.28,679.52
2018,9,23,13,45,919.0,88.5,3.05,26.9,740.0,901.17,668.67
2018,9,23,14,0,912.0,87.0,3.1,26.7,712.0,878.82,655.67
2018,9,23,14,15,901.5,85.5,3.1,26.4,677.5,850.45,638.51
2018,9,23,14,30,891.0,84.0,3.1,26.1,643.0,819.31,619.37
2018,9,23,14,45,877.0,82.0,3.15,25.75,602.5,782.31,596.37
2018,9,23,15,0,863.0,80.0,3.2,25.4,562.0,743.16,571.54
2018,9,23,15,15,843.5,77.0,3.2,25.4,516.0,701.32,543.39
2018,9,23,15,30,824.0,74.0,3.2,25.4,470.0,653.77,510.68
2018,9,23,15,45,797.0,71.0,3.05,24.55,420.5,600.48,472.67
2018,9,23,16,0,770.0,68.0,2.9,23.7,371.0,547.17,433.01
2018,9,23,16,15,731.0,64.0,2.8,23.05,319.5,486.43,386.02
2018,9,23,16,30,692.0,60.0,2.7,22.4,268.0,427.48,338.66
2018,9,23,16,45,632.5,54.0,2.55,21.75,216.0,361.36,283.85
2018,9,23,17,0,573.0,48.0,2.4,21.1,164.0,298.11,229.55
2018,9,23,17,15,474.0,40.5,2.15,20.15,117.5,224.62,166.59
2018,9,23,17,30,375.0,33.0,1.9,19.2,71.0,161.07,108.38
2018,9,23,17,45,224.5,21.0,1.65,18.25,40.0,83.55,0.0
2018,9,23,18,0,74.0,9.0,1.4,17.3,9.0,22.74,0.0
2018,9,23,18,15,37.0,4.5,1.4,16.85,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.75,12.45,4.0,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.7,12.6,8.0,7.86,0.0
2018,9,24,6,15,210.0,20.5,0.75,13.2,39.0,16.77,0.0
2018,9,24,6,30,361.0,33.0,0.8,13.8,70.0,25.97,15.86
2018,9,24,6,45,474.0,41.0,0.9,14.4,119.0,30.26,20.87
2018,9,24,7,0,587.0,49.0,1.0,15.0,168.0,67.56,33.95
2018,9,24,7,15,649.0,54.5,0.95,15.75,220.5,117.5,65.56
2018,9,24,7,30,711.0,60.0,0.9,16.5,273.0,171.91,107.54
2018,9,24,7,45,751.5,64.0,0.85,17.2,326.0,226.78,154.13
2018,9,24,8,0,792.0,68.0,0.8,17.9,379.0,285.56,204.7
2018,9,24,8,15,819.5,71.0,0.7,18.9,429.5,342.59,253.11
2018,9,24,8,30,847.0,74.0,0.6,19.9,480.0,401.43,301.11
2018,9,24,8,45,866.5,76.0,0.5,20.9,526.0,458.43,345.63
2018,9,24,9,0,886.0,78.0,0.4,21.9,572.0,514.27,387.07
2018,9,24,9,15,898.5,80.5,0.4,22.85,612.5,566.83,425.19
2018,9,24,9,30,911.0,83.0,0.4,23.8,653.0,618.46,461.06
2018,9,24,9,45,919.0,85.5,0.45,24.8,687.0,666.06,493.32
2018,9,24,10,0,927.0,88.0,0.5,25.8,721.0,711.85,523.23
2018,9,24,10,15,934.5,88.5,0.5,26.35,748.5,753.22,547.88
2018,9,24,10,30,942.0,89.0,0.5,26.9,776.0,792.27,570.66
2018,9,24,10,45,947.0,90.5,0.55,27.5,796.5,827.9,591.7
2018,9,24,11,0,952.0,92.0,0.6,28.1,817.0,860.7,610.81
2018,9,24,11,15,955.0,92.0,0.65,28.4,829.0,887.27,626.7
2018,9,24,11,30,958.0,92.0,0.7,28.7,841.0,910.59,640.66
2018,9,24,11,45,958.5,93.0,0.75,29.0,845.5,929.44,651.93
2018,9,24,12,0,959.0,94.0,0.8,29.3,850.0,944.75,661.17
2018,9,24,12,15,956.5,94.5,0.85,29.45,845.0,953.28,666.79
2018,9,24,12,30,954.0,95.0,0.9,29.6,840.0,958.11,670.38
2018,9,24,12,45,949.0,95.5,0.95,29.75,827.0,957.03,670.51
2018,9,24,13,0,944.0,96.0,1.0,29.9,814.0,952.28,668.58
2018,9,24,13,15,938.0,95.0,1.15,29.85,793.0,941.41,665.19
2018,9,24,13,30,932.0,94.0,1.3,29.8,772.0,927.03,659.51
2018,9,24,13,45,923.5,92.5,1.4,29.75,743.0,906.51,649.14
2018,9,24,14,0,915.0,91.0,1.5,29.7,714.0,882.78,636.64
2018,9,24,14,15,902.5,89.5,1.6,29.45,678.0,852.68,620.35
2018,9,24,14,30,890.0,88.0,1.7,29.2,642.0,819.9,602.04
2018,9,24,14,45,874.0,86.5,1.75,29.0,601.0,781.95,579.34
2018,9,24,15,0,858.0,85.0,1.8,28.8,560.0,746.49,558.0
2018,9,24,15,15,837.5,82.0,1.8,28.8,513.5,699.67,527.61
2018,9,24,15,30,817.0,79.0,1.8,28.8,467.0,651.68,495.87
2018,9,24,15,45,787.5,75.5,1.95,27.95,417.0,596.53,458.86
2018,9,24,16,0,758.0,72.0,2.1,27.1,367.0,541.58,420.22
2018,9,24,16,15,714.0,67.5,2.15,26.25,314.0,478.14,372.97
2018,9,24,16,30,670.0,63.0,2.2,25.4,261.0,419.27,327.07
2018,9,24,16,45,604.0,57.0,2.25,24.55,209.0,349.53,270.87
2018,9,24,17,0,538.0,51.0,2.3,23.7,157.0,285.27,216.94
2018,9,24,17,15,433.0,41.5,2.25,22.5,110.5,209.63,153.46
2018,9,24,17,30,328.0,32.0,2.2,21.3,64.0,144.81,94.45
2018,9,24,17,45,186.0,19.0,2.15,20.15,35.0,70.78,0.0
2018,9,24,18,0,44.0,6.0,2.1,19.0,6.0,5.9,0.0
2018,9,24,18,15,22.0,3.0,2.05,18.35,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.05,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.2,7.0,6.88,0.0
2018,9,25,6,15,207.5,20.0,0.8,13.8,37.5,16.44,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.4,68.0,26.18,15.79
2018,9,25,6,45,431.0,41.5,0.8,15.0,109.0,30.89,21.33
2018,9,25,7,0,502.0,50.0,0.8,15.6,150.0,63.47,33.25
2018,9,25,7,15,485.5,67.0,0.75,16.3,186.5,108.34,64.78
2018,9,25,7,30,469.0,84.0,0.7,17.0,223.0,150.86,100.18
2018,9,25,7,45,617.0,76.5,0.65,17.65,295.0,205.59,141.41
2018,9,25,8,0,765.0,69.0,0.6,18.3,367.0,277.71,198.49
2018,9,25,8,15,792.0,72.5,0.65,19.3,416.5,333.5,246.01
2018,9,25,8,30,819.0,76.0,0.7,20.3,466.0,391.09,293.67
2018,9,25,8,45,838.0,78.5,0.75,21.25,511.0,445.67,337.58
2018,9,25,9,0,857.0,81.0,0.8,22.2,556.0,501.4,380.65
2018,9,25,9,15,871.5,83.5,0.9,22.95,596.5,553.6,420.27
2018,9,25,9,30,886.0,86.0,1.0,23.7,637.0,605.1,458.12
2018,9,25,9,45,896.5,88.0,1.05,24.4,671.5,652.65,491.69
2018,9,25,10,0,907.0,90.0,1.1,25.1,706.0,698.63,523.19
2018,9,25,10,15,914.5,91.0,1.15,25.65,733.5,739.68,549.26
2018,9,25,10,30,922.0,92.0,1.2,26.2,761.0,778.49,573.36
2018,9,25,10,45,926.5,93.5,1.25,26.7,781.0,813.05,594.55
2018,9,25,11,0,931.0,95.0,1.3,27.2,801.0,844.8,613.77
2018,9,25,11,15,933.5,95.5,1.3,27.65,812.5,870.91,628.75
2018,9,25,11,30,936.0,96.0,1.3,28.1,824.0,893.82,641.68
2018,9,25,11,45,936.0,96.5,1.3,28.5,827.5,911.27,651.28
2018,9,25,12,0,936.0,97.0,1.3,28.9,831.0,925.25,658.8
2018,9,25,12,15,934.0,97.0,1.35,29.05,826.0,933.39,664.15
2018,9,25,12,30,932.0,97.0,1.4,29.2,821.0,937.94,667.43
2018,9,25,12,45,928.0,96.5,1.45,29.4,808.0,936.56,667.02
2018,9,25,13,0,924.0,96.0,1.5,29.6,795.0,931.59,664.53
2018,9,25,13,15,918.5,95.0,1.55,29.6,774.5,921.21,659.29
2018,9,25,13,30,913.0,94.0,1.6,29.6,754.0,907.38,651.98
2018,9,25,13,45,905.0,93.0,1.65,29.6,726.0,888.05,641.21
2018,9,25,14,0,897.0,92.0,1.7,29.6,698.0,865.57,628.44
2018,9,25,14,15,886.0,90.0,1.7,29.5,663.5,836.49,611.06
2018,9,25,14,30,875.0,88.0,1.7,29.4,629.0,804.73,591.86
2018,9,25,14,45,860.0,86.0,1.75,29.25,588.5,767.39,569.31
2018,9,25,15,0,845.0,84.0,1.8,29.1,548.0,732.51,548.12
2018,9,25,15,15,824.0,81.0,1.8,29.1,502.0,685.8,517.66
2018,9,25,15,30,803.0,78.0,1.8,29.1,456.0,638.0,485.72
2018,9,25,15,45,774.5,74.5,1.9,28.45,406.5,584.12,448.8
2018,9,25,16,0,746.0,71.0,2.0,27.8,357.0,530.39,410.42
2018,9,25,16,15,704.5,66.0,2.0,26.9,305.5,468.43,364.19
2018,9,25,16,30,663.0,61.0,2.0,26.0,254.0,410.79,319.19
2018,9,25,16,45,599.5,55.0,1.95,25.1,203.0,342.8,264.26
2018,9,25,17,0,536.0,49.0,1.9,24.2,152.0,280.06,211.53
2018,9,25,17,15,432.0,40.0,1.75,22.95,106.5,205.9,149.31
2018,9,25,17,30,328.0,31.0,1.6,21.7,61.0,142.42,89.71
2018,9,25,17,45,186.5,18.5,1.45,20.5,33.0,61.46,0.0
2018,9,25,18,0,45.0,6.0,1.3,19.3,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.2,18.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,26,5,45,6.0,1.0,0.85,13.3,1.0,0.0,0.0
2018,9,26,6,0,12.0,2.0,0.8,13.4,2.0,1.97,0.0
2018,9,26,6,15,143.0,16.0,0.9,14.0,29.0,12.53,0.0
2018,9,26,6,30,274.0,30.0,1.0,14.6,56.0,23.36,13.25
2018,9,26,6,45,161.5,29.0,1.1,15.2,47.0,21.25,12.89
2018,9,26,7,0,49.0,28.0,1.2,15.8,38.0,28.41,16.96
2018,9,26,7,15,24.5,37.0,1.1,16.45,42.0,38.51,25.98
2018,9,26,7,30,0.0,46.0,1.0,17.1,46.0,44.43,32.01
2018,9,26,7,45,0.0,60.0,0.95,17.8,60.0,57.98,43.26
2018,9,26,8,0,0.0,74.0,0.9,18.5,74.0,71.54,54.28
2018,9,26,8,15,16.5,120.5,0.85,19.5,128.5,121.08,94.05
2018,9,26,8,30,33.0,167.0,0.8,20.5,183.0,171.93,133.81
2018,9,26,8,45,209.0,184.5,0.8,21.45,298.5,268.3,207.58
2018,9,26,9,0,385.0,202.0,0.8,22.4,414.0,383.93,294.32
2018,9,26,9,15,549.0,171.5,0.75,23.3,498.0,463.23,352.57
2018,9,26,9,30,713.0,141.0,0.7,24.2,582.0,557.03,419.91
2018,9,26,9,45,784.5,124.5,0.65,25.1,634.5,617.94,461.44
2018,9,26,10,0,856.0,108.0,0.6,26.0,687.0,681.9,503.91
2018,9,26,10,15,846.5,116.5,0.6,26.8,708.0,717.24,525.37
2018,9,26,10,30,837.0,125.0,0.6,27.6,729.0,749.39,543.65
2018,9,26,10,45,848.5,124.0,0.65,28.4,750.5,784.68,564.5
2018,9,26,11,0,860.0,123.0,0.7,29.2,772.0,817.8,583.67
2018,9,26,11,15,868.5,122.0,0.7,29.9,786.0,842.72,596.94
2018,9,26,11,30,877.0,121.0,0.7,30.6,800.0,867.86,610.34
2018,9,26,11,45,846.0,134.5,0.75,31.25,792.0,875.57,613.88
2018,9,26,12,0,815.0,148.0,0.8,31.9,784.0,875.48,612.92
2018,9,26,12,15,853.0,131.0,0.8,32.35,793.5,900.22,627.11
2018,9,26,12,30,891.0,114.0,0.8,32.8,803.0,917.06,636.14
2018,9,26,12,45,867.5,122.0,0.85,33.25,784.0,907.37,630.07
2018,9,26,13,0,844.0,130.0,0.9,33.7,765.0,899.8,625.71
2018,9,26,13,15,844.5,126.5,0.9,33.7,747.5,892.66,622.03
2018,9,26,13,30,845.0,123.0,0.9,33.7,730.0,882.19,616.39
2018,9,26,13,45,840.0,119.0,0.95,33.7,702.5,863.13,606.34
2018,9,26,14,0,835.0,115.0,1.0,33.7,675.0,841.0,594.42
2018,9,26,14,15,808.0,115.0,1.0,33.45,634.5,802.25,571.78
2018,9,26,14,30,781.0,115.0,1.0,33.2,594.0,761.72,547.87
2018,9,26,14,45,741.5,115.0,1.05,32.95,545.5,712.95,518.72
2018,9,26,15,0,702.0,115.0,1.1,32.7,497.0,661.33,486.98
2018,9,26,15,15,624.0,122.5,1.1,32.7,440.5,591.14,439.06
2018,9,26,15,30,546.0,130.0,1.1,32.7,384.0,520.44,389.6
2018,9,26,15,45,579.5,110.0,1.35,31.65,353.0,501.17,379.8
2018,9,26,16,0,613.0,90.0,1.6,30.6,322.0,473.63,362.38
2018,9,26,16,15,501.5,89.5,1.6,29.45,261.0,384.95,296.44
2018,9,26,16,30,390.0,89.0,1.6,28.3,200.0,303.3,233.93
2018,9,26,16,45,307.5,76.5,1.65,27.15,153.0,233.83,179.16
2018,9,26,17,0,225.0,64.0,1.7,26.0,106.0,166.23,124.65
2018,9,26,17,15,187.5,47.5,1.8,24.85,75.0,129.66,93.19
2018,9,26,17,30,150.0,31.0,1.9,23.7,44.0,90.86,54.17
2018,9,26,17,45,83.5,17.5,2.0,22.5,24.0,36.24,0.0
2018,9,26,18,0,17.0,4.0,2.1,21.3,4.0,0.0,0.0
2018,9,26,18,15,8.5,2.0,2.05,20.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.15,13.65,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.2,13.7,5.0,4.91,0.0
2018,9,27,6,15,131.0,18.0,1.3,14.15,28.5,17.69,0.0
2018,9,27,6,30,231.0,31.0,1.4,14.6,52.0,23.98,13.47
2018,9,27,6,45,252.5,40.5,1.5,15.1,77.5,30.37,20.76
2018,9,27,7,0,274.0,50.0,1.6,15.6,103.0,52.07,30.61
2018,9,27,7,15,156.0,58.0,1.55,16.25,90.0,67.5,44.78
2018,9,27,7,30,38.0,66.0,1.5,16.9,77.0,69.07,51.07
2018,9,27,7,45,22.0,90.0,1.4,17.55,96.5,90.28,69.39
2018,9,27,8,0,6.0,114.0,1.3,18.2,116.0,110.63,86.42
2018,9,27,8,15,53.5,145.0,1.25,19.05,169.5,155.38,121.33
2018,9,27,8,30,101.0,176.0,1.2,19.9,223.0,206.11,160.76
2018,9,27,8,45,205.0,192.5,1.2,20.7,300.5,273.73,212.83
2018,9,27,9,0,309.0,209.0,1.2,21.5,378.0,352.23,272.61
2018,9,27,9,15,455.5,190.5,1.15,22.2,460.0,430.74,331.8
2018,9,27,9,30,602.0,172.0,1.1,22.9,542.0,521.84,398.88
2018,9,27,9,45,651.5,166.0,1.1,23.6,586.5,574.76,436.42
2018,9,27,10,0,701.0,160.0,1.1,24.3,631.0,629.88,474.83
2018,9,27,10,15,712.5,163.0,1.15,24.9,658.0,669.16,501.44
2018,9,27,10,30,724.0,166.0,1.2,25.5,685.0,707.1,526.72
2018,9,27,10,45,788.5,143.5,1.25,26.1,723.0,756.75,559.61
2018,9,27,11,0,853.0,121.0,1.3,26.7,761.0,808.11,591.87
2018,9,27,11,15,855.0,122.0,1.35,27.05,772.0,832.85,606.87
2018,9,27,11,30,857.0,123.0,1.4,27.4,783.0,854.63,620.24
2018,9,27,11,45,810.0,145.0,1.4,27.75,771.0,853.53,618.25
2018,9,27,12,0,763.0,167.0,1.4,28.1,759.0,850.72,615.54
2018,9,27,12,15,737.5,177.5,1.45,28.2,747.0,848.55,614.58
2018,9,27,12,30,712.0,188.0,1.5,28.3,735.0,843.11,611.6
2018,9,27,12,45,762.5,162.0,1.55,28.4,739.0,862.86,625.15
2018,9,27,13,0,813.0,136.0,1.6,28.5,743.0,876.24,634.39
2018,9,27,13,15,791.0,140.0,1.65,28.45,717.5,857.55,623.4
2018,9,27,13,30,769.0,144.0,1.7,28.4,692.0,836.08,610.91
2018,9,27,13,45,739.5,148.0,1.75,28.3,658.5,809.25,594.96
2018,9,27,14,0,710.0,152.0,1.8,28.2,625.0,777.21,575.43
2018,9,27,14,15,677.0,152.0,1.9,27.9,584.5,736.27,550.46
2018,9,27,14,30,644.0,152.0,2.0,27.6,544.0,694.23,524.05
2018,9,27,14,45,641.0,140.0,2.05,27.3,508.0,661.34,503.19
2018,9,27,15,0,638.0,128.0,2.1,27.0,472.0,626.31,480.23
2018,9,27,15,15,654.5,112.0,2.1,27.0,438.5,598.41,461.36
2018,9,27,15,30,671.0,96.0,2.1,27.0,405.0,567.04,439.37
2018,9,27,15,45,642.0,90.5,2.3,25.8,359.5,516.01,404.14
2018,9,27,16,0,613.0,85.0,2.5,24.6,314.0,465.56,367.72
2018,9,27,16,15,515.0,84.5,2.55,23.65,257.5,384.69,305.12
2018,9,27,16,30,417.0,84.0,2.6,22.7,201.0,309.2,244.93
2018,9,27,16,45,336.5,72.5,2.7,21.75,154.0,240.74,188.88
2018,9,27,17,0,256.0,61.0,2.8,20.8,107.0,180.0,137.93
2018,9,27,17,15,199.0,45.0,2.8,20.0,73.5,129.97,94.69
2018,9,27,17,30,142.0,29.0,2.8,19.2,40.0,84.54,47.93
2018,9,27,17,45,79.0,15.5,2.8,18.35,21.0,32.94,0.0
2018,9,27,18,0,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,0.5,1.85,13.9,0.5,0.0,0.0
2018,9,28,6,0,10.0,1.0,1.9,14.0,1.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,1.95,14.3,5.5,5.41,0.0
2018,9,28,6,30,0.0,10.0,2.0,14.6,10.0,9.64,1.91
2018,9,28,6,45,0.0,14.5,2.05,14.85,14.5,13.98,6.51
2018,9,28,7,0,0.0,19.0,2.1,15.1,19.0,18.32,9.85
2018,9,28,7,15,0.0,22.5,2.05,15.4,22.5,21.7,12.84
