Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,2.95,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,15.61,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,29.21,17.52
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,47.83,31.78
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,74.34,51.35
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,106.15,74.96
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,146.33,106.55
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,186.95,139.55
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,234.09,178.43
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,280.9,217.46
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,331.58,259.16
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,390.11,306.35
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,453.86,357.05
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,494.89,389.52
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,535.47,420.99
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,497.31,390.04
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,441.36,344.57
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,562.95,440.71
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,692.59,539.01
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,723.58,559.92
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,755.32,582.0
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,769.07,591.31
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,779.53,598.53
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,784.29,602.22
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,785.67,603.71
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,779.49,600.01
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,770.04,594.16
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,756.5,585.72
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,739.95,575.2
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,720.88,562.7
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,694.76,545.05
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,662.4,523.03
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,628.12,499.15
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,586.52,468.16
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,543.99,435.69
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,488.19,391.57
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,432.25,346.33
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,317.72,254.33
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,209.53,165.92
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,141.56,109.2
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,76.96,55.67
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,49.15,28.1
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,16.25,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.95,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,15.73,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,26.76,15.3
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,43.68,29.99
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,62.73,45.79
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,85.87,64.74
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,111.07,85.49
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,134.04,104.9
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,157.33,124.36
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,196.7,156.03
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,239.79,190.75
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,260.38,207.63
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,279.8,223.2
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,298.61,238.05
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,316.89,252.26
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,363.5,289.59
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,417.84,332.53
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,464.96,369.8
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,514.33,408.48
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,517.72,410.39
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,519.04,410.88
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,515.59,407.68
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,510.54,403.29
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,523.5,414.06
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,535.48,424.04
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,610.71,484.8
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,678.93,539.15
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,676.99,537.85
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,671.77,534.54
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,684.99,544.74
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,690.82,549.38
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,669.81,534.34
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,645.59,517.02
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,605.36,486.16
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,563.75,453.63
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,514.19,414.3
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,464.79,373.93
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,405.96,324.77
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,349.38,275.96
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,284.49,219.94
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,223.23,165.2
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,140.7,82.52
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,56.89,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,17.69,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,24.93,13.42
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,43.79,23.32
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,90.58,49.23
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,138.99,84.01
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,196.5,130.38
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,249.35,177.62
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,304.98,227.46
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,357.78,274.73
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,411.73,321.81
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,460.85,363.88
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,509.41,404.22
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,554.46,440.55
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,597.87,474.54
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,635.79,503.86
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,671.43,530.81
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,703.8,554.23
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,733.42,574.2
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,756.7,590.02
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,776.8,603.6
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,792.85,614.36
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,805.47,622.77
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,810.61,626.15
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,812.18,627.17
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,808.66,624.62
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,801.67,619.78
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,788.45,610.99
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,771.94,599.96
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,750.44,585.52
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,726.0,568.94
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,694.07,546.75
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,659.86,522.71
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,617.36,491.13
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,577.5,460.32
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,527.75,421.07
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,477.99,380.61
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,398.53,316.07
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,328.26,257.33
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,261.36,200.59
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,201.02,147.35
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,131.12,71.59
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,58.6,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,16.71,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,22.58,11.07
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,43.94,26.58
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,73.36,48.03
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,106.75,73.23
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,145.56,104.28
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,189.85,140.05
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,241.61,182.58
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,310.17,236.95
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,393.78,303.7
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,443.01,344.74
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,491.66,384.29
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,534.94,418.71
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,576.43,450.82
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,614.28,479.61
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,650.08,506.25
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,679.41,527.73
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,705.89,545.88
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,730.43,562.69
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,752.09,577.49
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,767.57,587.88
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,779.76,596.1
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,782.94,598.05
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,782.69,597.79
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,759.47,581.43
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,729.12,560.22
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,718.06,553.12
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,704.02,543.84
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,675.3,523.72
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,644.42,502.05
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,572.65,448.52
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,497.64,391.49
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,435.05,343.72
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,375.69,297.44
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,343.29,272.19
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,309.86,245.26
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,272.81,214.72
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,236.0,183.33
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,185.2,140.59
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,138.95,100.23
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,86.39,41.78
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,29.1,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,15.73,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,24.57,11.62
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,42.74,27.49
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,67.26,45.19
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,96.45,68.28
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,128.28,94.3
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,159.65,120.28
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,193.23,148.01
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,244.8,188.6
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,306.75,237.39
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,345.38,268.38
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,384.59,299.19
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,421.7,327.82
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,459.0,355.99
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,506.94,392.51
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,560.12,432.24
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,611.94,470.76
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,663.93,508.91
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,705.41,538.17
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,742.73,563.59
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,757.94,573.17
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,769.89,580.73
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,760.26,573.66
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,751.14,567.23
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,758.58,572.42
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,758.3,572.26
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,748.64,565.73
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,735.73,557.11
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,711.37,540.83
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,688.9,525.93
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,629.03,484.02
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,572.09,442.28
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,555.66,430.91
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,537.19,417.09
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,487.26,378.67
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,437.81,339.58
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,370.79,286.24
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,310.85,236.78
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,247.64,184.63
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,190.83,135.06
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,113.22,48.16
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,39.1,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,14.25,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,21.08,8.23
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,39.36,20.79
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,80.21,43.82
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,123.49,72.7
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,180.28,116.0
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,230.78,159.14
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,284.46,205.0
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,333.33,246.91
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,382.28,287.58
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,426.23,323.62
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,468.22,356.95
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,519.74,396.62
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,571.42,435.45
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,608.92,463.39
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,644.33,489.34
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,675.38,511.68
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,703.75,531.08
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,724.78,545.33
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,742.58,557.45
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,747.89,561.48
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,753.27,565.73
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,723.54,546.02
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,688.1,521.7
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,730.79,553.52
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,767.66,579.94
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,746.93,566.49
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,727.88,554.66
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,709.12,542.9
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,687.41,529.0
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,658.57,509.98
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,627.42,488.33
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,586.63,458.45
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,544.69,426.96
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,494.31,387.95
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,444.32,348.01
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,385.86,300.45
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,332.91,255.55
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,238.9,179.5
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,157.74,111.99
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,97.44,34.37
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,37.35,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,14.25,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,21.71,7.67
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,38.24,22.03
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,70.88,42.74
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,113.73,69.46
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,174.8,113.84
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,229.16,159.27
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,289.63,210.62
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,341.12,256.03
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,392.72,300.51
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,442.07,342.04
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,490.95,381.92
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,535.18,417.24
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,577.95,450.46
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,616.65,479.71
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,653.16,506.62
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,684.44,529.37
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,712.96,548.75
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,733.91,562.44
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,751.49,573.82
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,764.76,582.35
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,774.59,588.59
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,784.04,594.71
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,790.1,598.57
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,785.91,595.45
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,778.35,590.18
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,711.51,543.49
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,642.46,493.57
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,527.58,407.3
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,413.68,319.7
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,375.31,291.22
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,329.64,256.63
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,364.62,285.75
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,392.2,308.0
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,320.07,250.99
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,246.58,192.48
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,196.86,152.84
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,150.81,115.35
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,109.19,80.92
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,75.91,52.0
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,42.83,8.43
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,11.39,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,13.27,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,19.18,4.93
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,37.89,19.61
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,79.96,43.29
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,116.07,71.85
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,150.53,102.47
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,184.6,134.72
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,214.73,163.0
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,254.77,196.72
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,296.69,231.24
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,332.5,260.29
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,367.79,288.05
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,363.56,284.64
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,354.86,277.11
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,438.22,341.81
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,526.75,408.61
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,612.83,472.86
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,700.22,536.86
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,730.55,557.82
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,761.21,579.28
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,770.31,585.52
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,775.81,589.58
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,755.42,576.1
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,727.38,557.41
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,715.16,549.58
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,702.92,541.69
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,711.22,548.95
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,718.17,555.22
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,714.03,553.61
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,701.72,546.27
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,672.55,526.9
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,637.03,501.71
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,592.63,469.28
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,547.36,435.21
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,479.16,381.62
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,417.21,331.5
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,344.95,273.22
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,278.23,217.74
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,222.21,169.17
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,171.11,121.25
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,94.59,13.91
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,25.73,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,12.78,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,17.97,2.73
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,33.78,17.53
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,72.04,38.71
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,113.77,65.86
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,169.81,108.64
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,219.77,152.41
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,272.98,199.48
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,322.66,243.76
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,373.79,288.28
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,421.8,329.41
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,469.27,368.89
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,512.32,403.78
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,553.85,436.48
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,591.2,465.35
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,626.52,492.03
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,658.55,515.76
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,688.03,536.77
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,710.75,552.03
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,730.46,565.15
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,745.79,575.42
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,757.87,583.48
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,763.66,587.32
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,766.06,588.93
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,763.23,586.98
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,757.04,582.83
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,744.43,574.35
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,728.69,563.76
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,706.87,549.18
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,682.31,532.61
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,651.51,511.38
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,622.73,490.51
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,582.07,460.0
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,540.25,427.86
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,489.82,387.96
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,439.76,347.09
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,381.11,298.61
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,325.04,250.6
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,257.77,193.47
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,194.97,135.44
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,108.49,0.9
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,33.69,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,11.3,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,18.62,1.07
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,32.86,16.02
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,75.6,37.87
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,122.85,70.69
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,176.88,113.62
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,228.08,158.45
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,282.6,206.72
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,334.39,252.88
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,387.38,299.08
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,436.65,341.18
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,485.33,381.55
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,530.01,417.49
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,573.22,451.2
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,611.1,480.22
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,646.79,506.9
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,677.95,529.43
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,706.41,549.25
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,729.61,564.28
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,749.66,577.07
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,764.49,586.43
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,775.95,593.54
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,781.6,596.98
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,783.77,598.16
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,778.96,594.95
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,770.76,589.55
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,757.39,580.68
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,740.86,569.7
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,717.55,553.95
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,691.53,536.26
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,663.58,517.25
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,629.27,492.14
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,587.32,460.64
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,544.25,427.55
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,492.94,387.43
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,442.06,346.34
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,381.38,296.89
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,326.79,250.3
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,255.84,190.91
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,192.48,131.85
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,105.89,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,32.51,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
