Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,10.32,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,16.45,0.0
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,31.11,16.15
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,68.12,37.13
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,110.26,63.32
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,169.29,106.87
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,219.9,150.58
2018,11,7,8,30,770.0,56.0,1.0,17.3,300.0,273.8,197.77
2018,11,7,8,45,798.5,58.5,1.1,17.85,341.5,324.48,242.39
2018,11,7,9,0,827.0,61.0,1.2,18.4,383.0,376.34,287.03
2018,11,7,9,15,846.0,63.5,1.35,19.05,420.0,424.94,328.15
2018,11,7,9,30,865.0,66.0,1.5,19.7,457.0,473.03,367.72
2018,11,7,9,45,878.0,68.0,1.65,20.35,488.0,516.96,403.06
2018,11,7,10,0,891.0,70.0,1.8,21.0,519.0,559.52,436.41
2018,11,7,10,15,901.0,71.0,1.9,21.45,543.5,597.69,465.81
2018,11,7,10,30,911.0,72.0,2.0,21.9,568.0,633.82,493.05
2018,11,7,10,45,917.5,72.5,2.15,22.4,585.5,664.92,516.3
2018,11,7,11,0,924.0,73.0,2.3,22.9,603.0,693.38,537.1
2018,11,7,11,15,927.5,73.5,2.35,23.2,612.5,716.99,553.01
2018,11,7,11,30,931.0,74.0,2.4,23.5,622.0,737.54,566.79
2018,11,7,11,45,931.5,74.0,2.5,23.85,623.5,752.22,576.69
2018,11,7,12,0,932.0,74.0,2.6,24.2,625.0,763.57,584.38
2018,11,7,12,15,930.5,73.5,2.6,24.3,619.0,769.5,588.37
2018,11,7,12,30,929.0,73.0,2.6,24.4,613.0,771.99,590.13
2018,11,7,12,45,925.0,72.0,2.65,24.55,599.0,768.63,588.13
2018,11,7,13,0,921.0,71.0,2.7,24.7,585.0,761.86,583.91
2018,11,7,13,15,913.0,70.0,2.7,24.65,563.5,748.84,575.57
2018,11,7,13,30,905.0,69.0,2.7,24.6,542.0,732.64,565.09
2018,11,7,13,45,893.5,67.0,2.7,24.6,513.0,709.76,549.77
2018,11,7,14,0,882.0,65.0,2.7,24.6,484.0,684.09,532.42
2018,11,7,14,15,865.0,63.5,2.7,24.4,449.5,652.78,511.26
2018,11,7,14,30,848.0,62.0,2.7,24.2,415.0,619.38,487.3
2018,11,7,14,45,824.0,59.5,2.7,24.05,375.0,582.62,459.68
2018,11,7,15,0,800.0,57.0,2.7,23.9,335.0,540.6,427.41
2018,11,7,15,15,764.0,54.0,2.7,23.9,291.5,490.57,387.78
2018,11,7,15,30,728.0,51.0,2.7,23.9,248.0,440.88,347.11
2018,11,7,15,45,673.5,46.5,2.2,22.65,202.5,381.52,298.2
2018,11,7,16,0,619.0,42.0,1.7,21.4,157.0,324.8,249.68
2018,11,7,16,15,527.0,35.5,1.6,20.2,114.0,254.69,190.07
2018,11,7,16,30,435.0,29.0,1.5,19.0,71.0,196.12,132.71
2018,11,7,16,45,270.0,19.0,1.4,17.85,40.5,107.86,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.7,10.0,34.23,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,6,45,63.0,11.0,1.7,9.7,14.5,10.81,0.0
2018,11,8,7,0,126.0,22.0,1.7,9.9,29.0,17.37,0.0
2018,11,8,7,15,252.5,37.5,1.9,10.65,68.5,33.8,18.83
2018,11,8,7,30,379.0,53.0,2.1,11.4,108.0,72.65,41.76
2018,11,8,7,45,471.0,62.0,2.3,12.1,155.0,115.83,71.72
2018,11,8,8,0,563.0,71.0,2.5,12.8,202.0,167.28,112.03
2018,11,8,8,15,618.0,77.0,2.55,13.5,248.0,216.49,154.25
2018,11,8,8,30,673.0,83.0,2.6,14.2,294.0,270.5,201.3
2018,11,8,8,45,714.0,86.5,2.65,14.85,337.5,321.83,246.48
2018,11,8,9,0,755.0,90.0,2.7,15.5,381.0,375.72,293.01
2018,11,8,9,15,789.0,91.0,2.75,16.25,421.0,426.31,335.91
2018,11,8,9,30,823.0,92.0,2.8,17.0,461.0,478.05,378.56
2018,11,8,9,45,853.0,90.0,2.9,17.7,495.5,525.2,416.8
2018,11,8,10,0,883.0,88.0,3.0,18.4,530.0,572.28,454.03
2018,11,8,10,15,892.5,90.5,3.0,18.9,555.5,611.89,484.6
2018,11,8,10,30,902.0,93.0,3.0,19.4,581.0,649.47,512.88
2018,11,8,10,45,907.5,94.5,3.0,19.9,598.5,681.21,536.21
2018,11,8,11,0,913.0,96.0,3.0,20.4,616.0,710.29,557.11
2018,11,8,11,15,916.0,97.0,3.0,20.7,625.5,734.32,574.36
2018,11,8,11,30,919.0,98.0,3.0,21.0,635.0,755.3,588.37
2018,11,8,11,45,918.5,98.5,3.0,21.3,636.5,770.07,597.99
2018,11,8,12,0,918.0,99.0,3.0,21.6,638.0,781.51,605.36
2018,11,8,12,15,921.5,96.5,2.95,21.75,633.0,789.19,610.25
2018,11,8,12,30,925.0,94.0,2.9,21.9,628.0,793.45,612.87
2018,11,8,12,45,928.0,90.0,2.9,22.1,615.0,788.06,608.99
2018,11,8,13,0,931.0,86.0,2.9,22.3,602.0,783.19,605.69
2018,11,8,13,15,920.5,85.5,2.8,22.4,579.5,769.02,595.57
2018,11,8,13,30,910.0,85.0,2.7,22.5,557.0,755.99,586.42
2018,11,8,13,45,895.0,84.0,2.6,22.55,527.0,731.9,569.54
2018,11,8,14,0,880.0,83.0,2.5,22.6,497.0,705.09,550.75
2018,11,8,14,15,858.0,81.0,2.4,22.55,460.5,669.99,525.33
2018,11,8,14,30,836.0,79.0,2.3,22.5,424.0,632.95,497.74
2018,11,8,14,45,804.5,76.5,2.2,22.4,382.0,587.9,463.7
2018,11,8,15,0,773.0,74.0,2.1,22.3,340.0,542.05,428.25
2018,11,8,15,15,732.5,69.0,2.1,22.3,294.5,491.29,388.23
2018,11,8,15,30,692.0,64.0,2.1,22.3,249.0,438.38,345.31
2018,11,8,15,45,615.0,59.0,1.55,20.95,200.5,369.63,289.11
2018,11,8,16,0,538.0,54.0,1.0,19.6,152.0,305.35,234.9
2018,11,8,16,15,355.0,45.0,1.0,18.8,102.0,201.75,150.85
2018,11,8,16,30,172.0,36.0,1.0,18.0,52.0,116.06,77.37
2018,11,8,16,45,94.0,20.5,1.05,17.25,28.5,58.3,0.0
2018,11,8,17,0,16.0,5.0,1.1,16.5,5.0,8.75,0.0
2018,11,8,17,15,8.0,2.5,1.1,16.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,60.0,10.5,1.35,9.45,13.5,10.32,0.0
2018,11,9,7,0,120.0,21.0,1.3,9.7,27.0,16.6,0.0
2018,11,9,7,15,198.0,35.0,1.25,10.7,57.5,30.3,16.67
2018,11,9,7,30,276.0,49.0,1.2,11.7,88.0,61.23,35.99
2018,11,9,7,45,389.5,59.0,1.2,12.7,136.0,101.0,62.65
2018,11,9,8,0,503.0,69.0,1.2,13.7,184.0,153.39,102.21
2018,11,9,8,15,619.5,70.0,1.1,14.4,241.5,208.21,145.92
2018,11,9,8,30,736.0,71.0,1.0,15.1,299.0,274.06,199.84
2018,11,9,8,45,768.5,75.0,0.9,15.85,342.0,326.56,245.12
2018,11,9,9,0,801.0,79.0,0.8,16.6,385.0,379.89,289.81
2018,11,9,9,15,805.5,86.5,0.75,17.45,419.5,426.41,328.07
2018,11,9,9,30,810.0,94.0,0.7,18.3,454.0,471.5,363.62
2018,11,9,9,45,802.5,104.0,0.65,19.1,481.0,511.84,394.18
2018,11,9,10,0,795.0,114.0,0.6,19.9,508.0,549.57,421.5
2018,11,9,10,15,807.0,116.0,0.65,20.45,533.0,587.41,449.47
2018,11,9,10,30,819.0,118.0,0.7,21.0,558.0,623.63,475.57
2018,11,9,10,45,827.0,119.5,0.75,21.55,575.5,654.95,497.68
2018,11,9,11,0,835.0,121.0,0.8,22.1,593.0,682.44,516.79
2018,11,9,11,15,838.0,122.5,0.8,22.35,602.5,705.43,532.44
2018,11,9,11,30,841.0,124.0,0.8,22.6,612.0,725.63,545.97
2018,11,9,11,45,840.5,124.5,0.8,22.9,613.5,739.4,554.9
2018,11,9,12,0,840.0,125.0,0.8,23.2,615.0,750.09,561.39
2018,11,9,12,15,833.5,125.5,0.85,23.35,607.5,755.96,565.72
2018,11,9,12,30,827.0,126.0,0.9,23.5,600.0,756.2,566.44
2018,11,9,12,45,815.0,126.5,0.95,23.65,584.5,749.28,562.48
2018,11,9,13,0,803.0,127.0,1.0,23.8,569.0,739.32,556.62
2018,11,9,13,15,790.5,125.5,1.05,23.8,546.5,723.87,547.22
2018,11,9,13,30,778.0,124.0,1.1,23.8,524.0,705.68,535.7
2018,11,9,13,45,759.5,121.5,1.15,23.75,494.5,679.61,518.6
2018,11,9,14,0,741.0,119.0,1.2,23.7,465.0,651.33,499.67
2018,11,9,14,15,715.5,115.5,1.2,23.5,429.5,615.37,474.7
2018,11,9,14,30,690.0,112.0,1.2,23.3,394.0,578.03,448.22
2018,11,9,14,45,655.0,107.0,1.2,23.1,353.5,532.23,414.87
2018,11,9,15,0,620.0,102.0,1.2,22.9,313.0,486.21,380.46
2018,11,9,15,15,574.5,94.0,1.2,22.9,269.0,431.56,338.25
2018,11,9,15,30,529.0,86.0,1.2,22.9,225.0,378.24,295.81
2018,11,9,15,45,448.5,75.5,1.1,20.95,178.0,308.21,240.9
2018,11,9,16,0,368.0,65.0,1.0,19.0,131.0,244.53,189.17
2018,11,9,16,15,249.5,49.5,1.05,18.2,88.5,166.81,124.94
2018,11,9,16,30,131.0,34.0,1.1,17.4,46.0,93.62,60.68
2018,11,9,16,45,70.0,19.0,1.2,16.65,25.0,45.82,0.0
2018,11,9,17,0,9.0,4.0,1.3,15.9,4.0,6.07,0.0
2018,11,9,17,15,4.5,2.0,1.3,15.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.95,10.15,9.5,7.86,0.0
2018,11,10,7,0,62.0,16.0,0.9,10.1,19.0,13.61,0.0
2018,11,10,7,15,127.0,32.5,0.85,10.4,47.5,28.51,17.57
2018,11,10,7,30,192.0,49.0,0.8,10.7,76.0,55.15,34.07
2018,11,10,7,45,248.5,63.0,0.75,11.0,111.0,87.1,57.5
2018,11,10,8,0,305.0,77.0,0.7,11.3,146.0,124.94,87.55
2018,11,10,8,15,358.5,95.0,0.75,11.85,192.5,171.59,126.24
2018,11,10,8,30,412.0,113.0,0.8,12.4,239.0,223.4,169.62
2018,11,10,8,45,450.0,125.0,0.85,12.95,280.0,269.22,208.45
2018,11,10,9,0,488.0,137.0,0.9,13.5,321.0,317.92,249.09
2018,11,10,9,15,518.0,146.0,0.95,14.2,358.5,362.9,286.03
2018,11,10,9,30,548.0,155.0,1.0,14.9,396.0,409.37,323.27
2018,11,10,9,45,570.5,160.0,1.0,15.6,426.5,449.29,354.46
2018,11,10,10,0,593.0,165.0,1.0,16.3,457.0,489.43,385.02
2018,11,10,10,15,611.0,168.5,1.0,16.95,482.0,525.43,411.8
2018,11,10,10,30,629.0,172.0,1.0,17.6,507.0,560.8,437.49
2018,11,10,10,45,641.5,173.0,0.95,18.25,524.0,591.15,458.51
2018,11,10,11,0,654.0,174.0,0.9,18.9,541.0,618.34,476.82
2018,11,10,11,15,659.5,174.5,0.9,19.2,550.0,638.64,490.97
2018,11,10,11,30,665.0,175.0,0.9,19.5,559.0,656.81,503.49
2018,11,10,11,45,668.0,174.5,0.85,19.8,561.0,669.93,511.8
2018,11,10,12,0,671.0,174.0,0.8,20.1,563.0,680.63,518.34
2018,11,10,12,15,642.5,181.5,0.95,20.2,551.0,674.22,515.11
2018,11,10,12,30,614.0,189.0,1.1,20.3,539.0,663.22,508.67
2018,11,10,12,45,572.5,197.0,1.2,20.4,517.0,643.2,494.98
2018,11,10,13,0,531.0,205.0,1.3,20.5,495.0,621.15,479.67
2018,11,10,13,15,516.5,201.0,1.35,20.45,474.0,603.89,468.21
2018,11,10,13,30,502.0,197.0,1.4,20.4,453.0,584.89,455.29
2018,11,10,13,45,481.5,190.0,1.45,20.35,425.0,556.91,435.63
2018,11,10,14,0,461.0,183.0,1.5,20.3,397.0,527.75,414.85
2018,11,10,14,15,437.5,173.0,1.4,20.0,364.0,492.43,388.81
2018,11,10,14,30,414.0,163.0,1.3,19.7,331.0,456.61,361.99
2018,11,10,14,45,383.0,150.0,1.15,19.4,293.5,405.72,323.14
2018,11,10,15,0,352.0,137.0,1.0,19.1,256.0,362.75,289.56
2018,11,10,15,15,309.0,118.5,1.0,19.1,212.5,307.63,245.93
2018,11,10,15,30,266.0,100.0,1.0,19.1,169.0,254.56,202.95
2018,11,10,15,45,219.0,82.0,1.0,17.7,131.5,202.74,160.87
2018,11,10,16,0,172.0,64.0,1.0,16.3,94.0,154.07,120.25
2018,11,10,16,15,127.5,45.0,1.05,15.75,63.5,108.31,80.92
2018,11,10,16,30,83.0,26.0,1.1,15.2,33.0,65.35,40.44
2018,11,10,16,45,45.5,14.0,1.15,14.7,17.5,26.56,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.97,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,6,45,42.5,8.5,1.35,6.8,10.5,8.36,0.0
2018,11,11,7,0,85.0,17.0,1.3,6.9,21.0,13.35,0.0
2018,11,11,7,15,181.0,34.5,1.4,7.85,55.0,28.56,17.37
2018,11,11,7,30,277.0,52.0,1.5,8.8,89.0,62.45,37.65
2018,11,11,7,45,356.5,65.0,1.6,9.75,132.0,100.61,64.47
2018,11,11,8,0,436.0,78.0,1.7,10.7,175.0,146.94,100.65
2018,11,11,8,15,497.5,87.0,1.8,11.45,220.0,193.4,139.66
2018,11,11,8,30,559.0,96.0,1.9,12.2,265.0,246.61,185.18
2018,11,11,8,45,608.5,101.0,1.95,13.0,308.5,296.16,228.06
2018,11,11,9,0,658.0,106.0,2.0,13.8,352.0,349.33,273.35
2018,11,11,9,15,682.5,112.0,1.95,14.65,389.0,396.44,312.96
2018,11,11,9,30,707.0,118.0,1.9,15.5,426.0,444.15,351.83
2018,11,11,9,45,721.0,122.5,1.85,16.4,456.0,485.49,384.54
2018,11,11,10,0,735.0,127.0,1.8,17.3,486.0,526.0,415.54
2018,11,11,10,15,750.5,129.5,1.75,17.95,511.5,564.27,444.29
2018,11,11,10,30,766.0,132.0,1.7,18.6,537.0,601.31,471.3
2018,11,11,10,45,777.5,132.5,1.6,19.25,554.5,632.31,492.9
2018,11,11,11,0,789.0,133.0,1.5,19.9,572.0,661.36,512.48
2018,11,11,11,15,789.0,133.0,1.45,20.35,578.5,680.04,524.92
2018,11,11,11,30,789.0,133.0,1.4,20.8,585.0,695.96,535.21
2018,11,11,11,45,797.0,134.0,1.35,21.2,591.5,715.75,548.15
2018,11,11,12,0,805.0,135.0,1.3,21.6,598.0,732.85,558.97
2018,11,11,12,15,798.0,133.0,1.3,21.8,588.0,733.04,558.91
2018,11,11,12,30,791.0,131.0,1.3,22.0,578.0,730.14,556.88
2018,11,11,12,45,798.0,127.0,1.35,22.2,569.0,732.16,558.97
2018,11,11,13,0,805.0,123.0,1.4,22.4,560.0,731.11,558.8
2018,11,11,13,15,784.0,121.5,1.4,22.45,533.5,709.71,544.07
2018,11,11,13,30,763.0,120.0,1.4,22.5,507.0,685.74,527.54
2018,11,11,13,45,750.5,114.5,1.4,22.55,478.0,660.85,510.39
2018,11,11,14,0,738.0,109.0,1.4,22.6,449.0,633.62,491.29
2018,11,11,14,15,723.0,106.5,1.35,22.45,419.0,605.96,471.44
2018,11,11,14,30,708.0,104.0,1.3,22.3,389.0,576.42,449.81
2018,11,11,14,45,677.5,98.5,1.25,22.1,349.0,532.63,417.26
2018,11,11,15,0,647.0,93.0,1.2,21.9,309.0,488.36,383.6
2018,11,11,15,15,602.5,85.5,1.2,21.9,265.5,434.33,341.53
2018,11,11,15,30,558.0,78.0,1.2,21.9,222.0,381.54,299.14
2018,11,11,15,45,495.0,68.5,1.05,20.2,178.0,319.89,249.88
2018,11,11,16,0,432.0,59.0,0.9,18.5,134.0,261.84,201.76
2018,11,11,16,15,337.0,46.0,1.0,17.95,93.5,194.13,144.38
2018,11,11,16,30,242.0,33.0,1.1,17.4,53.0,133.65,83.37
2018,11,11,16,45,135.5,19.0,1.15,16.8,29.0,56.49,0.0
2018,11,11,17,0,29.0,5.0,1.2,16.2,5.0,4.91,0.0
2018,11,11,17,15,14.5,2.5,1.2,15.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,6,45,27.5,8.0,1.65,8.25,9.0,7.86,0.0
2018,11,12,7,0,55.0,16.0,1.6,8.4,18.0,15.73,0.0
2018,11,12,7,15,141.0,31.0,1.7,9.25,47.0,24.86,13.81
2018,11,12,7,30,227.0,46.0,1.8,10.1,76.0,53.36,31.64
2018,11,12,7,45,304.5,59.0,1.9,10.95,115.5,88.25,56.05
2018,11,12,8,0,382.0,72.0,2.0,11.8,155.0,131.17,89.29
2018,11,12,8,15,468.5,83.0,2.05,12.55,207.0,181.86,130.52
2018,11,12,8,30,555.0,94.0,2.1,13.3,259.0,241.94,180.63
2018,11,12,8,45,590.5,101.0,2.1,14.0,299.5,288.66,221.45
2018,11,12,9,0,626.0,108.0,2.1,14.7,340.0,337.71,263.59
2018,11,12,9,15,651.5,114.0,2.1,15.55,376.5,383.7,302.33
2018,11,12,9,30,677.0,120.0,2.1,16.4,413.0,430.46,340.58
2018,11,12,9,45,695.0,125.0,2.05,17.2,444.0,473.0,374.44
2018,11,12,10,0,713.0,130.0,2.0,18.0,475.0,515.11,406.9
2018,11,12,10,15,728.0,132.5,1.9,18.7,500.0,552.3,434.69
2018,11,12,10,30,743.0,135.0,1.8,19.4,525.0,588.3,460.73
2018,11,12,10,45,754.5,135.5,1.75,20.1,542.5,618.62,482.19
2018,11,12,11,0,766.0,136.0,1.7,20.8,560.0,647.08,501.78
2018,11,12,11,15,772.0,137.0,1.6,21.35,570.5,670.34,517.09
2018,11,12,11,30,778.0,138.0,1.5,21.9,581.0,691.16,530.29
2018,11,12,11,45,781.5,137.0,1.4,22.45,583.0,705.5,538.7
2018,11,12,12,0,785.0,136.0,1.3,23.0,585.0,717.07,545.01
2018,11,12,12,15,776.0,137.5,1.2,23.25,577.5,719.51,545.32
2018,11,12,12,30,767.0,139.0,1.1,23.5,570.0,718.96,543.58
2018,11,12,12,45,752.0,140.5,1.0,23.75,554.5,711.13,536.77
2018,11,12,13,0,737.0,142.0,0.9,24.0,539.0,700.48,528.06
2018,11,12,13,15,728.0,138.5,0.85,24.0,518.0,686.04,518.06
2018,11,12,13,30,719.0,135.0,0.8,24.0,497.0,668.99,506.22
2018,11,12,13,45,705.5,130.5,0.7,24.0,469.5,645.27,489.09
2018,11,12,14,0,692.0,126.0,0.6,24.0,442.0,619.36,470.31
2018,11,12,14,15,670.0,120.5,0.55,23.75,407.5,584.85,446.22
2018,11,12,14,30,648.0,115.0,0.5,23.5,373.0,548.93,420.72
2018,11,12,14,45,617.5,108.0,0.45,23.25,334.0,505.22,388.99
2018,11,12,15,0,587.0,101.0,0.4,23.0,295.0,461.17,356.24
2018,11,12,15,15,542.0,93.0,0.4,23.0,253.0,408.37,316.05
2018,11,12,15,30,497.0,85.0,0.4,23.0,211.0,356.68,275.48
2018,11,12,15,45,433.5,73.5,0.55,21.55,168.0,295.95,228.68
2018,11,12,16,0,370.0,62.0,0.7,20.1,125.0,239.46,183.01
2018,11,12,16,15,267.5,47.0,0.75,19.5,85.0,169.2,124.52
2018,11,12,16,30,165.0,32.0,0.8,18.9,45.0,106.31,63.35
2018,11,12,16,45,89.5,17.5,0.85,18.3,24.0,42.0,0.0
2018,11,12,17,0,14.0,3.0,0.9,17.7,3.0,0.0,0.0
2018,11,12,17,15,7.0,1.5,0.9,17.35,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.5,1.2,10.3,5.5,5.41,0.0
2018,11,13,7,0,10.0,11.0,1.2,10.3,11.0,10.81,0.0
2018,11,13,7,15,16.0,24.5,1.15,10.7,26.0,23.02,11.76
2018,11,13,7,30,22.0,38.0,1.1,11.1,41.0,37.14,24.59
2018,11,13,7,45,12.0,55.0,1.05,11.55,56.5,53.76,39.48
2018,11,13,8,0,2.0,72.0,1.0,12.0,72.0,69.18,53.37
2018,11,13,8,15,7.5,88.5,1.1,12.55,90.5,86.51,68.0
2018,11,13,8,30,13.0,105.0,1.2,13.1,109.0,104.5,82.98
2018,11,13,8,45,56.0,125.5,1.3,13.6,145.5,139.35,111.03
2018,11,13,9,0,99.0,146.0,1.4,14.1,182.0,179.53,143.59
2018,11,13,9,15,98.5,160.0,1.35,14.7,199.0,198.68,159.16
2018,11,13,9,30,98.0,174.0,1.3,15.3,216.0,215.33,172.45
2018,11,13,9,45,92.5,185.5,1.3,15.9,227.5,228.77,182.92
2018,11,13,10,0,87.0,197.0,1.3,16.5,239.0,241.65,192.71
2018,11,13,10,15,64.0,196.0,1.3,17.2,227.5,231.39,183.77
2018,11,13,10,30,41.0,195.0,1.3,17.9,216.0,219.4,173.4
2018,11,13,10,45,65.5,215.5,1.3,18.6,250.5,257.54,203.26
2018,11,13,11,0,90.0,236.0,1.3,19.3,285.0,297.15,233.61
2018,11,13,11,15,96.0,242.0,1.3,19.5,295.5,310.26,243.41
2018,11,13,11,30,102.0,248.0,1.3,19.7,306.0,323.41,253.35
2018,11,13,11,45,152.5,251.0,1.35,19.95,337.5,370.69,290.28
2018,11,13,12,0,203.0,254.0,1.4,20.2,369.0,412.78,322.77
2018,11,13,12,15,205.0,244.0,1.2,20.0,359.0,406.16,317.47
2018,11,13,12,30,207.0,234.0,1.0,19.8,349.0,398.74,311.83
2018,11,13,12,45,125.5,222.5,0.85,19.6,292.0,328.77,257.2
2018,11,13,13,0,44.0,211.0,0.7,19.4,235.0,250.9,195.87
2018,11,13,13,15,76.5,211.5,0.65,19.2,251.0,275.46,216.46
2018,11,13,13,30,109.0,212.0,0.6,19.0,267.0,307.23,241.73
2018,11,13,13,45,67.0,191.5,0.55,18.85,224.5,247.37,194.74
2018,11,13,14,0,25.0,171.0,0.5,18.7,182.0,189.5,148.96
2018,11,13,14,15,122.5,160.0,0.5,18.4,209.0,255.19,203.74
2018,11,13,14,30,220.0,149.0,0.5,18.1,236.0,309.41,247.62
2018,11,13,14,45,186.0,140.0,0.55,17.85,208.5,266.8,213.87
2018,11,13,15,0,152.0,131.0,0.6,17.6,181.0,233.63,187.53
2018,11,13,15,15,113.5,114.0,0.6,17.6,148.5,190.13,152.12
2018,11,13,15,30,75.0,97.0,0.6,17.6,116.0,142.91,113.23
2018,11,13,15,45,58.5,79.0,0.65,16.95,92.0,113.48,88.72
2018,11,13,16,0,42.0,61.0,0.7,16.3,68.0,85.09,64.58
2018,11,13,16,15,27.5,44.0,0.75,16.0,48.0,59.82,42.55
2018,11,13,16,30,13.0,27.0,0.8,15.7,28.0,34.5,17.17
2018,11,13,16,45,12.5,15.0,0.85,15.4,15.5,18.18,0.0
2018,11,13,17,0,12.0,3.0,0.9,15.1,3.0,0.0,0.0
2018,11,13,17,15,6.0,1.5,0.9,14.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,6,45,19.0,7.0,1.2,8.85,7.5,0.0,0.0
2018,11,14,7,0,38.0,14.0,1.2,8.8,15.0,13.76,0.0
2018,11,14,7,15,120.0,29.5,1.15,9.55,42.5,24.51,12.24
2018,11,14,7,30,202.0,45.0,1.1,10.3,70.0,49.83,29.67
2018,11,14,7,45,295.0,57.5,1.05,11.0,111.0,84.13,52.97
2018,11,14,8,0,388.0,70.0,1.0,11.7,152.0,128.05,86.07
2018,11,14,8,15,481.0,78.5,1.05,12.35,203.0,178.5,126.53
2018,11,14,8,30,574.0,87.0,1.1,13.0,254.0,236.77,174.69
2018,11,14,8,45,605.0,95.0,1.2,13.65,293.5,283.69,215.77
2018,11,14,9,0,636.0,103.0,1.3,14.3,333.0,332.5,257.82
2018,11,14,9,15,659.5,109.0,1.35,15.1,369.0,377.88,296.11
2018,11,14,9,30,683.0,115.0,1.4,15.9,405.0,423.84,333.79
2018,11,14,9,45,697.0,120.0,1.45,16.65,434.5,464.49,366.45
2018,11,14,10,0,711.0,125.0,1.5,17.4,464.0,504.41,397.63
2018,11,14,10,15,723.0,127.5,1.55,18.05,487.0,539.69,424.71
2018,11,14,10,30,735.0,130.0,1.6,18.7,510.0,573.62,450.13
2018,11,14,10,45,743.5,131.5,1.7,19.35,526.5,602.79,471.8
2018,11,14,11,0,752.0,133.0,1.8,20.0,543.0,629.99,491.66
2018,11,14,11,15,757.0,134.0,1.75,20.4,553.0,652.22,507.14
2018,11,14,11,30,762.0,135.0,1.7,20.8,563.0,672.03,520.61
2018,11,14,11,45,763.0,135.5,1.7,21.2,565.0,685.99,530.06
2018,11,14,12,0,764.0,136.0,1.7,21.6,567.0,697.2,537.5
2018,11,14,12,15,748.0,139.5,1.7,21.8,558.0,696.75,536.82
2018,11,14,12,30,732.0,143.0,1.7,22.0,549.0,693.33,534.12
2018,11,14,12,45,707.5,147.0,1.7,22.2,531.5,681.5,525.37
2018,11,14,13,0,683.0,151.0,1.7,22.4,514.0,667.0,514.76
2018,11,14,13,15,668.5,148.5,1.7,22.4,492.5,650.25,503.2
2018,11,14,13,30,654.0,146.0,1.7,22.4,471.0,631.18,489.88
2018,11,14,13,45,633.5,142.5,1.65,22.4,443.0,604.81,470.81
2018,11,14,14,0,613.0,139.0,1.6,22.4,415.0,576.65,450.27
2018,11,14,14,15,587.0,133.5,1.5,22.1,381.5,539.34,422.99
2018,11,14,14,30,561.0,128.0,1.4,21.8,348.0,503.64,396.41
2018,11,14,14,45,526.5,120.0,1.35,21.5,310.0,459.57,363.2
2018,11,14,15,0,492.0,112.0,1.3,21.2,272.0,415.86,329.48
2018,11,14,15,15,448.0,101.0,1.3,21.2,231.0,364.44,288.74
2018,11,14,15,30,404.0,90.0,1.3,21.2,190.0,314.86,248.39
2018,11,14,15,45,337.5,76.0,1.2,19.25,148.5,253.93,199.54
2018,11,14,16,0,271.0,62.0,1.1,17.3,107.0,197.65,152.99
2018,11,14,16,15,188.0,45.0,1.15,16.7,71.5,136.92,101.23
2018,11,14,16,30,105.0,28.0,1.2,16.1,36.0,74.41,40.05
2018,11,14,16,45,57.5,15.0,1.25,15.45,19.0,30.47,0.0
2018,11,14,17,0,10.0,2.0,1.3,14.8,2.0,0.0,0.0
2018,11,14,17,15,5.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,6.5,1.35,8.0,7.0,0.0,0.0
2018,11,15,7,0,42.0,13.0,1.3,8.0,14.0,12.78,0.0
2018,11,15,7,15,112.0,29.0,1.3,8.8,40.5,24.09,11.1
2018,11,15,7,30,182.0,45.0,1.3,9.6,67.0,48.24,29.09
2018,11,15,7,45,252.0,59.0,1.25,10.4,103.5,80.23,51.66
2018,11,15,8,0,322.0,73.0,1.2,11.2,140.0,119.48,81.84
2018,11,15,8,15,351.5,84.5,1.3,11.85,172.5,154.95,112.14
2018,11,15,8,30,381.0,96.0,1.4,12.5,205.0,192.98,145.22
2018,11,15,8,45,412.0,104.5,1.5,13.2,238.5,230.9,178.2
2018,11,15,9,0,443.0,113.0,1.6,13.9,272.0,271.04,212.69
2018,11,15,9,15,467.5,124.5,1.6,14.55,307.5,313.55,248.48
2018,11,15,9,30,492.0,136.0,1.6,15.2,343.0,357.23,284.35
2018,11,15,9,45,500.0,148.5,1.55,15.85,372.0,394.94,314.56
2018,11,15,10,0,508.0,161.0,1.5,16.5,401.0,432.08,343.44
2018,11,15,10,15,534.0,169.0,1.5,17.15,432.5,473.79,375.31
2018,11,15,10,30,560.0,177.0,1.5,17.8,464.0,515.69,406.57
2018,11,15,10,45,573.5,181.5,1.5,18.45,484.0,546.22,428.73
2018,11,15,11,0,587.0,186.0,1.5,19.1,504.0,575.65,449.71
2018,11,15,11,15,582.5,187.5,1.45,19.5,507.5,588.79,458.53
2018,11,15,11,30,578.0,189.0,1.4,19.9,511.0,599.73,465.69
2018,11,15,11,45,571.5,187.0,1.4,20.3,506.5,603.35,467.89
2018,11,15,12,0,565.0,185.0,1.4,20.7,502.0,604.69,468.45
2018,11,15,12,15,542.0,186.5,1.4,20.85,488.0,595.86,461.84
2018,11,15,12,30,519.0,188.0,1.4,21.0,474.0,584.76,453.63
2018,11,15,12,45,523.0,189.0,1.35,21.2,471.0,590.3,457.38
2018,11,15,13,0,527.0,190.0,1.3,21.4,468.0,593.85,459.51
2018,11,15,13,15,524.0,185.0,1.35,21.45,452.5,583.89,452.95
2018,11,15,13,30,521.0,180.0,1.4,21.5,437.0,571.98,445.0
2018,11,15,13,45,502.0,173.0,1.4,21.5,409.5,545.12,425.69
2018,11,15,14,0,483.0,166.0,1.4,21.5,382.0,517.0,405.3
2018,11,15,14,15,460.0,157.5,1.3,21.2,350.5,483.63,380.63
2018,11,15,14,30,437.0,149.0,1.2,20.9,319.0,449.67,355.14
2018,11,15,14,45,406.5,137.5,1.1,20.6,283.0,407.65,323.04
2018,11,15,15,0,376.0,126.0,1.0,20.3,247.0,366.07,290.64
2018,11,15,15,15,336.5,111.5,1.0,20.3,208.5,310.49,246.72
2018,11,15,15,30,297.0,97.0,1.0,20.3,170.0,263.77,208.64
2018,11,15,15,45,247.0,79.0,1.0,18.65,131.5,210.1,165.27
2018,11,15,16,0,197.0,61.0,1.0,17.0,93.0,159.72,123.35
2018,11,15,16,15,137.5,42.0,1.05,16.4,61.0,107.99,78.96
2018,11,15,16,30,78.0,23.0,1.1,15.8,29.0,57.81,28.37
2018,11,15,16,45,41.0,12.0,1.15,15.2,15.0,22.94,0.0
2018,11,15,17,0,4.0,1.0,1.2,14.6,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,14.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,6,45,7.0,5.5,1.25,7.9,5.5,0.0,0.0
2018,11,16,7,0,14.0,11.0,1.2,8.0,11.0,10.81,0.0
2018,11,16,7,15,67.0,27.0,1.2,8.75,34.0,22.5,8.96
2018,11,16,7,30,120.0,43.0,1.2,9.5,57.0,43.91,27.32
2018,11,16,7,45,178.0,58.5,1.15,10.3,89.5,72.07,47.93
2018,11,16,8,0,236.0,74.0,1.1,11.1,122.0,106.35,74.51
2018,11,16,8,15,330.5,88.0,1.15,11.75,172.0,152.97,111.16
2018,11,16,8,30,425.0,102.0,1.2,12.4,222.0,208.85,156.58
2018,11,16,8,45,471.5,110.5,1.25,13.05,262.5,253.56,194.72
2018,11,16,9,0,518.0,119.0,1.3,13.7,303.0,301.83,235.51
2018,11,16,9,15,538.0,128.5,1.2,14.45,337.0,343.87,270.6
2018,11,16,9,30,558.0,138.0,1.1,15.2,371.0,386.5,305.05
2018,11,16,9,45,567.5,146.5,1.05,15.95,398.5,423.47,334.26
2018,11,16,10,0,577.0,155.0,1.0,16.7,426.0,459.76,361.98
2018,11,16,10,15,594.5,158.5,1.0,17.3,450.0,494.43,388.26
2018,11,16,10,30,612.0,162.0,1.0,17.9,474.0,528.49,413.45
2018,11,16,10,45,625.5,164.0,1.0,18.5,492.0,559.68,435.94
2018,11,16,11,0,639.0,166.0,1.0,19.1,510.0,587.78,455.78
2018,11,16,11,15,647.0,166.5,0.95,19.5,520.0,609.22,470.42
2018,11,16,11,30,655.0,167.0,0.9,19.9,530.0,628.7,483.42
2018,11,16,11,45,660.0,166.0,0.9,20.3,532.5,642.47,492.71
2018,11,16,12,0,665.0,165.0,0.9,20.7,535.0,653.92,500.32
2018,11,16,12,15,666.0,162.5,0.85,20.95,530.0,658.57,502.89
2018,11,16,12,30,667.0,160.0,0.8,21.2,525.0,660.67,503.71
2018,11,16,12,45,665.0,156.5,0.8,21.4,513.0,657.03,501.2
2018,11,16,13,0,663.0,153.0,0.8,21.6,501.0,650.81,496.94
2018,11,16,13,15,653.0,149.0,0.75,21.7,480.5,635.92,486.17
2018,11,16,13,30,643.0,145.0,0.7,21.8,460.0,618.68,473.77
2018,11,16,13,45,628.5,140.0,0.65,21.9,433.5,595.13,456.82
2018,11,16,14,0,614.0,135.0,0.6,22.0,407.0,569.64,438.36
2018,11,16,14,15,592.0,128.5,0.55,21.8,374.5,536.07,414.31
2018,11,16,14,30,570.0,122.0,0.5,21.6,342.0,499.45,387.69
2018,11,16,14,45,539.5,114.0,0.45,21.4,305.0,457.72,356.65
2018,11,16,15,0,509.0,106.0,0.4,21.2,268.0,416.07,324.92
2018,11,16,15,15,464.0,95.5,0.4,21.2,227.5,364.4,284.82
2018,11,16,15,30,419.0,85.0,0.4,21.2,187.0,314.59,245.04
2018,11,16,15,45,359.0,72.0,0.5,19.95,147.0,257.49,199.83
2018,11,16,16,0,299.0,59.0,0.6,18.7,107.0,204.47,156.18
2018,11,16,16,15,202.5,43.0,0.6,18.15,71.0,139.27,101.2
2018,11,16,16,30,106.0,27.0,0.6,17.6,35.0,72.61,34.15
2018,11,16,16,45,56.5,14.5,0.65,17.05,18.5,29.51,0.0
2018,11,16,17,0,7.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,16,17,15,3.5,1.0,0.65,16.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
