Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,27.16,13.36
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,44.99,30.14
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,65.14,46.67
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,86.68,64.96
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,109.12,84.1
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,113.22,88.99
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,113.98,90.5
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,138.2,110.36
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,162.78,130.35
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,180.16,144.36
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,198.02,158.65
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,198.76,159.04
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,198.74,158.77
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,206.4,164.71
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,214.04,170.59
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,193.16,153.57
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,176.14,139.65
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,220.81,176.08
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,262.27,209.39
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,260.49,208.05
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,258.55,206.78
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,244.41,195.57
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,230.09,184.2
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,211.98,169.81
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,193.82,155.29
2018,11,27,13,45,31.5,148.0,2.15,16.6,161.5,174.4,139.8
2018,11,27,14,0,30.0,131.0,2.2,16.6,143.0,154.89,124.1
2018,11,27,14,15,31.5,120.0,2.1,16.55,132.0,143.92,115.31
2018,11,27,14,30,33.0,109.0,2.0,16.5,121.0,132.78,106.29
2018,11,27,14,45,27.5,98.5,1.95,16.4,107.5,118.12,94.12
2018,11,27,15,0,22.0,88.0,1.9,16.3,94.0,103.72,82.04
2018,11,27,15,15,23.0,79.0,1.9,16.3,84.5,94.71,74.36
2018,11,27,15,30,24.0,70.0,1.9,16.3,75.0,85.79,66.51
2018,11,27,15,45,15.0,49.5,1.6,15.85,52.5,58.2,43.03
2018,11,27,16,0,6.0,29.0,1.3,15.4,30.0,30.33,19.38
2018,11,27,16,15,3.5,17.5,1.25,15.2,18.0,18.09,8.33
2018,11,27,16,30,1.0,6.0,1.2,15.0,6.0,6.08,0.0
2018,11,27,16,45,0.5,3.0,1.1,14.85,3.0,3.08,0.0
2018,11,27,17,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.5,0.5,14.6,1.5,0.0,0.0
2018,11,28,7,0,15.0,3.0,0.4,14.8,3.0,0.0,0.0
2018,11,28,7,15,9.0,12.0,0.45,14.95,12.0,11.8,0.0
2018,11,28,7,30,3.0,21.0,0.5,15.1,21.0,20.32,8.03
2018,11,28,7,45,12.0,37.0,0.5,15.3,38.5,36.0,23.32
2018,11,28,8,0,21.0,53.0,0.5,15.5,56.0,53.17,37.84
2018,11,28,8,15,24.5,54.0,0.6,15.65,59.0,56.36,40.83
2018,11,28,8,30,28.0,55.0,0.7,15.8,62.0,59.56,43.77
2018,11,28,8,45,35.5,56.5,0.75,15.95,66.5,64.49,48.01
2018,11,28,9,0,43.0,58.0,0.8,16.1,71.0,71.0,53.59
2018,11,28,9,15,23.0,46.0,0.8,16.25,53.0,53.06,39.06
2018,11,28,9,30,3.0,34.0,0.8,16.4,35.0,34.02,23.24
2018,11,28,9,45,2.5,44.0,0.8,16.55,45.0,43.6,31.29
2018,11,28,10,0,2.0,54.0,0.8,16.7,55.0,53.13,39.21
2018,11,28,10,15,1.5,64.0,0.85,16.9,64.5,62.63,47.03
2018,11,28,10,30,1.0,74.0,0.9,17.1,74.0,72.09,54.76
2018,11,28,10,45,50.5,138.0,0.95,17.25,163.0,166.51,132.58
2018,11,28,11,0,100.0,202.0,1.0,17.4,252.0,264.53,210.67
2018,11,28,11,15,173.0,197.0,1.15,17.55,285.5,312.41,249.07
2018,11,28,11,30,246.0,192.0,1.3,17.7,319.0,363.64,290.07
2018,11,28,11,45,210.5,201.0,1.4,17.8,310.0,349.02,278.17
2018,11,28,12,0,175.0,210.0,1.5,17.9,301.0,338.84,269.86
2018,11,28,12,15,99.5,190.0,1.6,17.9,241.5,268.66,214.04
2018,11,28,12,30,24.0,170.0,1.7,17.9,182.0,190.4,150.61
2018,11,28,12,45,26.0,164.5,1.85,17.9,177.5,186.47,147.94
2018,11,28,13,0,28.0,159.0,2.0,17.9,173.0,182.45,144.99
2018,11,28,13,15,31.0,140.5,2.1,17.85,155.5,164.77,131.06
2018,11,28,13,30,34.0,122.0,2.2,17.8,138.0,146.94,116.94
2018,11,28,13,45,109.0,142.5,2.35,17.7,188.5,225.4,182.58
2018,11,28,14,0,184.0,163.0,2.5,17.6,239.0,296.06,240.56
2018,11,28,14,15,230.0,149.0,2.5,17.5,236.5,313.49,255.13
2018,11,28,14,30,276.0,135.0,2.5,17.4,234.0,320.37,261.25
2018,11,28,14,45,276.5,121.0,2.5,17.3,211.0,298.49,243.48
2018,11,28,15,0,277.0,107.0,2.5,17.2,188.0,275.68,224.58
2018,11,28,15,15,250.5,93.5,2.5,17.2,158.5,239.14,193.73
2018,11,28,15,30,224.0,80.0,2.5,17.2,129.0,203.74,163.25
2018,11,28,15,45,182.5,65.0,2.25,16.65,99.5,161.39,126.86
2018,11,28,16,0,141.0,50.0,2.0,16.1,70.0,121.85,92.4
2018,11,28,16,15,97.0,34.5,2.05,15.8,46.0,83.82,56.98
2018,11,28,16,30,53.0,19.0,2.1,15.5,22.0,42.46,0.0
2018,11,28,16,45,26.5,9.5,2.1,15.2,11.0,16.17,0.0
2018,11,28,17,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.25,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.1,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,14.4,2.0,0.0,0.0
2018,11,29,7,15,1.0,10.0,5.2,14.45,10.0,9.83,0.0
2018,11,29,7,30,2.0,18.0,5.3,14.5,18.0,17.4,5.48
2018,11,29,7,45,5.5,28.5,5.35,14.5,29.0,27.88,16.84
2018,11,29,8,0,9.0,39.0,5.4,14.5,40.0,38.68,26.32
2018,11,29,8,15,10.5,41.0,5.45,14.55,43.0,41.54,29.06
2018,11,29,8,30,12.0,43.0,5.5,14.6,46.0,44.41,31.71
2018,11,29,8,45,9.0,42.0,5.5,14.6,44.5,43.27,31.02
2018,11,29,9,0,6.0,41.0,5.5,14.6,43.0,41.45,29.64
2018,11,29,9,15,10.0,53.0,5.4,14.6,56.5,55.24,41.34
2018,11,29,9,30,14.0,65.0,5.3,14.6,70.0,69.1,53.07
2018,11,29,9,45,7.0,60.5,5.2,14.6,63.0,61.52,46.67
2018,11,29,10,0,0.0,56.0,5.1,14.6,56.0,54.11,40.33
2018,11,29,10,15,0.0,46.5,5.05,14.6,46.5,44.92,32.5
2018,11,29,10,30,0.0,37.0,5.0,14.6,37.0,35.74,24.68
2018,11,29,10,45,0.0,39.5,4.9,14.65,39.5,38.16,26.69
2018,11,29,11,0,0.0,42.0,4.8,14.7,42.0,40.58,28.7
2018,11,29,11,15,0.0,40.5,4.75,14.75,40.5,39.13,27.45
2018,11,29,11,30,0.0,39.0,4.7,14.8,39.0,37.68,26.2
2018,11,29,11,45,45.5,94.5,4.7,14.85,118.0,123.46,99.16
2018,11,29,12,0,91.0,150.0,4.7,14.9,197.0,217.71,177.72
2018,11,29,12,15,90.5,145.5,4.6,14.9,192.0,213.94,174.57
2018,11,29,12,30,90.0,141.0,4.5,14.9,187.0,209.82,171.3
2018,11,29,12,45,53.5,140.0,4.45,14.9,167.0,178.58,144.79
2018,11,29,13,0,17.0,139.0,4.4,14.9,147.0,148.7,119.25
2018,11,29,13,15,48.5,158.5,4.25,14.9,181.0,196.23,159.36
2018,11,29,13,30,80.0,178.0,4.1,14.9,215.0,239.58,195.55
2018,11,29,13,45,74.5,133.5,4.0,14.9,166.0,185.94,151.77
2018,11,29,14,0,69.0,89.0,3.9,14.9,117.0,138.88,113.01
2018,11,29,14,15,259.5,94.0,3.75,14.85,188.5,275.44,229.4
2018,11,29,14,30,450.0,99.0,3.6,14.8,260.0,388.09,322.14
2018,11,29,14,45,401.5,96.5,3.4,14.7,228.5,347.29,287.44
2018,11,29,15,0,353.0,94.0,3.2,14.6,197.0,308.0,254.06
2018,11,29,15,15,273.0,86.5,3.2,14.6,159.0,241.38,197.9
2018,11,29,15,30,193.0,79.0,3.2,14.6,121.0,187.96,152.04
2018,11,29,15,45,160.0,63.0,2.7,14.25,93.0,149.08,118.08
2018,11,29,16,0,127.0,47.0,2.2,13.9,65.0,112.21,85.46
2018,11,29,16,15,79.5,32.0,2.2,13.8,42.0,74.0,49.97
2018,11,29,16,30,32.0,17.0,2.2,13.7,19.0,30.0,0.0
2018,11,29,16,45,16.0,8.5,2.15,13.55,9.5,12.47,0.0
2018,11,29,17,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,45,6.0,0.5,2.0,10.8,0.5,0.0,0.0
2018,11,30,7,0,12.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,11,30,7,15,53.0,14.0,2.2,11.3,17.5,13.76,0.0
2018,11,30,7,30,94.0,27.0,2.4,11.8,34.0,23.92,8.42
2018,11,30,7,45,175.5,40.0,2.55,12.25,64.0,47.0,26.94
2018,11,30,8,0,257.0,53.0,2.7,12.7,94.0,79.38,49.89
2018,11,30,8,15,316.0,64.0,2.85,13.0,129.0,114.3,77.36
2018,11,30,8,30,375.0,75.0,3.0,13.3,164.0,154.77,111.03
2018,11,30,8,45,392.0,87.0,3.15,13.6,194.5,190.47,143.06
2018,11,30,9,0,409.0,99.0,3.3,13.9,225.0,227.19,175.92
2018,11,30,9,15,436.0,108.0,3.35,14.15,256.5,265.28,209.4
2018,11,30,9,30,463.0,117.0,3.4,14.4,288.0,304.82,243.64
2018,11,30,9,45,556.0,111.0,3.4,14.7,333.5,360.69,290.17
2018,11,30,10,0,649.0,105.0,3.4,15.0,379.0,420.59,339.56
2018,11,30,10,15,743.0,91.5,3.35,15.15,422.5,477.7,386.47
2018,11,30,10,30,837.0,78.0,3.3,15.3,466.0,537.88,435.18
2018,11,30,10,45,840.0,80.0,3.3,15.5,482.0,566.57,458.37
2018,11,30,11,0,843.0,82.0,3.3,15.7,498.0,592.81,479.34
2018,11,30,11,15,825.0,88.0,3.35,15.8,502.0,607.96,491.56
2018,11,30,11,30,807.0,94.0,3.4,15.9,506.0,619.63,500.92
2018,11,30,11,45,818.5,92.0,3.4,16.0,512.0,638.39,515.74
2018,11,30,12,0,830.0,90.0,3.4,16.1,518.0,654.56,528.4
2018,11,30,12,15,837.5,87.0,3.4,16.1,515.5,664.2,536.25
2018,11,30,12,30,845.0,84.0,3.4,16.1,513.0,670.89,541.84
2018,11,30,12,45,849.0,81.0,3.45,16.1,503.0,672.18,543.48
2018,11,30,13,0,853.0,78.0,3.5,16.1,493.0,670.35,542.75
2018,11,30,13,15,844.5,76.0,3.45,16.0,473.5,658.22,533.88
2018,11,30,13,30,836.0,74.0,3.4,15.9,454.0,643.18,522.72
2018,11,30,13,45,808.0,75.0,3.35,15.85,425.0,616.26,502.0
2018,11,30,14,0,780.0,76.0,3.3,15.8,396.0,587.29,479.45
2018,11,30,14,15,774.5,70.5,3.2,15.65,367.0,562.91,460.42
2018,11,30,14,30,769.0,65.0,3.1,15.5,338.0,536.13,438.98
2018,11,30,14,45,740.0,61.5,3.05,15.35,301.5,496.27,406.64
2018,11,30,15,0,711.0,58.0,3.0,15.2,265.0,455.67,372.84
2018,11,30,15,15,665.5,54.0,3.0,15.2,225.0,405.89,330.55
2018,11,30,15,30,620.0,50.0,3.0,15.2,185.0,360.22,290.29
2018,11,30,15,45,550.0,44.0,2.4,14.3,144.5,300.78,238.24
2018,11,30,16,0,480.0,38.0,1.8,13.4,104.0,245.45,188.26
2018,11,30,16,15,354.5,29.5,1.75,12.9,68.5,173.16,120.11
2018,11,30,16,30,229.0,21.0,1.7,12.4,33.0,101.49,0.0
2018,11,30,16,45,114.5,10.5,1.6,11.85,16.5,39.76,0.0
2018,11,30,17,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.55,12.05,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,12,1,7,15,4.0,9.5,2.6,12.25,9.5,9.34,0.0
2018,12,1,7,30,6.0,18.0,2.7,12.5,18.0,17.35,4.54
2018,12,1,7,45,13.5,31.0,2.85,12.7,32.5,30.46,18.66
2018,12,1,8,0,21.0,44.0,3.0,12.9,47.0,44.59,30.88
2018,12,1,8,15,70.0,61.5,2.95,13.0,77.0,70.78,51.35
2018,12,1,8,30,119.0,79.0,2.9,13.1,107.0,102.19,76.7
2018,12,1,8,45,67.5,73.0,2.9,13.2,89.5,89.4,68.57
2018,12,1,9,0,16.0,67.0,2.9,13.3,72.0,70.24,54.1
2018,12,1,9,15,17.5,84.0,3.05,13.4,90.0,88.33,69.51
2018,12,1,9,30,19.0,101.0,3.2,13.5,108.0,106.69,84.98
2018,12,1,9,45,12.5,92.0,3.35,13.6,97.0,94.58,74.76
2018,12,1,10,0,6.0,83.0,3.5,13.7,86.0,83.14,65.05
2018,12,1,10,15,46.0,100.0,3.65,13.75,121.5,121.83,97.82
2018,12,1,10,30,86.0,117.0,3.8,13.8,157.0,165.38,134.53
2018,12,1,10,45,171.5,152.0,3.95,13.85,235.0,252.91,207.61
2018,12,1,11,0,257.0,187.0,4.1,13.9,313.0,350.31,287.37
2018,12,1,11,15,439.0,164.5,4.15,14.05,385.0,450.41,369.79
2018,12,1,11,30,621.0,142.0,4.2,14.2,457.0,553.56,453.12
2018,12,1,11,45,451.0,163.5,4.3,14.3,393.0,475.28,389.7
2018,12,1,12,0,281.0,185.0,4.4,14.4,329.0,386.66,317.22
2018,12,1,12,15,275.0,154.5,4.4,14.4,294.5,352.67,290.97
2018,12,1,12,30,269.0,124.0,4.4,14.4,260.0,325.26,269.5
2018,12,1,12,45,508.5,113.5,4.4,14.45,363.0,480.24,397.87
2018,12,1,13,0,748.0,103.0,4.4,14.5,466.0,628.79,516.45
2018,12,1,13,15,526.5,122.0,4.35,14.45,372.5,499.54,412.16
2018,12,1,13,30,305.0,141.0,4.3,14.4,279.0,359.46,297.66
2018,12,1,13,45,383.5,115.5,4.25,14.3,279.0,386.74,321.8
2018,12,1,14,0,462.0,90.0,4.2,14.2,279.0,405.64,338.4
2018,12,1,14,15,586.5,84.5,4.1,14.05,305.0,466.46,388.08
2018,12,1,14,30,711.0,79.0,4.0,13.9,331.0,520.01,430.56
2018,12,1,14,45,643.5,77.5,3.95,13.75,287.0,462.74,383.27
2018,12,1,15,0,576.0,76.0,3.9,13.6,243.0,407.01,336.76
2018,12,1,15,15,552.0,69.5,3.9,13.6,210.0,369.52,304.07
2018,12,1,15,30,528.0,63.0,3.9,13.6,177.0,331.94,270.13
2018,12,1,15,45,442.0,56.0,3.35,13.0,137.0,267.59,213.92
2018,12,1,16,0,356.0,49.0,2.8,12.4,97.0,209.72,162.29
2018,12,1,16,15,237.0,36.5,2.65,12.1,63.5,141.35,98.32
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,72.42,0.0
2018,12,1,16,45,59.0,12.0,2.3,11.55,15.0,26.95,0.0
2018,12,1,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,6,45,12.5,2.0,0.95,7.05,1.5,0.0,0.0
2018,12,2,7,0,25.0,4.0,0.9,7.1,3.0,0.0,0.0
2018,12,2,7,15,56.5,14.5,0.85,7.55,17.0,14.25,0.0
2018,12,2,7,30,88.0,25.0,0.8,8.0,31.0,21.53,5.95
2018,12,2,7,45,143.5,39.5,0.75,8.45,57.5,44.27,26.19
2018,12,2,8,0,199.0,54.0,0.7,8.9,84.0,72.7,47.47
2018,12,2,8,15,352.0,60.0,0.65,9.3,133.0,114.45,76.62
2018,12,2,8,30,505.0,66.0,0.6,9.7,182.0,172.01,120.86
2018,12,2,8,45,636.0,60.5,0.55,10.15,234.5,225.74,164.42
2018,12,2,9,0,767.0,55.0,0.5,10.6,287.0,290.75,218.08
2018,12,2,9,15,793.5,58.0,0.6,10.85,323.5,337.9,260.24
2018,12,2,9,30,820.0,61.0,0.7,11.1,360.0,385.62,302.13
2018,12,2,9,45,838.0,63.0,0.8,11.4,391.0,428.88,339.61
2018,12,2,10,0,856.0,65.0,0.9,11.7,422.0,471.4,375.59
2018,12,2,10,15,869.0,66.5,0.9,11.9,447.0,508.61,406.16
2018,12,2,10,30,882.0,68.0,0.9,12.1,472.0,545.17,435.39
2018,12,2,10,45,890.5,68.5,0.9,12.35,490.0,576.28,459.74
2018,12,2,11,0,899.0,69.0,0.9,12.6,508.0,605.09,481.82
2018,12,2,11,15,903.5,69.5,0.9,12.9,518.5,628.99,499.72
2018,12,2,11,30,908.0,70.0,0.9,13.2,529.0,650.1,515.26
2018,12,2,11,45,909.5,70.0,0.95,13.5,532.0,665.8,527.18
2018,12,2,12,0,911.0,70.0,1.0,13.8,535.0,678.41,536.76
2018,12,2,12,15,909.0,69.5,1.05,13.95,530.0,684.98,541.89
2018,12,2,12,30,907.0,69.0,1.1,14.1,525.0,688.3,544.67
2018,12,2,12,45,902.0,68.5,1.15,14.25,513.0,686.38,543.8
2018,12,2,13,0,897.0,68.0,1.2,14.4,501.0,681.25,540.74
2018,12,2,13,15,850.0,75.0,1.2,14.35,472.5,657.75,523.89
2018,12,2,13,30,803.0,82.0,1.2,14.3,444.0,627.97,501.98
2018,12,2,13,45,683.5,97.0,1.2,14.3,393.0,561.53,451.5
2018,12,2,14,0,564.0,112.0,1.2,14.3,342.0,493.25,398.95
2018,12,2,14,15,464.0,118.5,1.15,14.1,297.5,426.81,347.14
2018,12,2,14,30,364.0,125.0,1.1,13.9,253.0,366.51,298.98
2018,12,2,14,45,296.5,117.5,1.05,13.75,214.5,304.31,249.01
2018,12,2,15,0,229.0,110.0,1.0,13.6,176.0,253.15,206.89
2018,12,2,15,15,223.5,94.0,1.0,13.6,150.5,225.73,183.8
2018,12,2,15,30,218.0,78.0,1.0,13.6,125.0,197.96,159.59
2018,12,2,15,45,168.0,63.5,0.95,12.7,95.0,153.07,121.25
2018,12,2,16,0,118.0,49.0,0.9,11.8,65.0,111.69,85.38
2018,12,2,16,15,101.0,34.0,0.95,11.4,44.0,84.79,57.66
2018,12,2,16,30,84.0,19.0,1.0,11.0,23.0,51.6,0.0
2018,12,2,16,45,42.0,9.5,1.05,10.6,11.5,20.12,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,12,3,7,15,53.0,12.0,1.4,6.1,14.0,11.8,0.0
2018,12,3,7,30,81.0,21.0,1.5,6.9,26.0,17.98,2.76
2018,12,3,7,45,112.5,36.0,1.6,7.7,49.0,39.04,22.87
2018,12,3,8,0,144.0,51.0,1.7,8.5,72.0,63.53,42.14
2018,12,3,8,15,188.5,64.5,1.75,9.05,101.5,91.91,64.8
2018,12,3,8,30,233.0,78.0,1.8,9.6,131.0,124.6,92.03
2018,12,3,8,45,455.5,72.0,1.8,10.15,200.0,189.69,141.34
2018,12,3,9,0,678.0,66.0,1.8,10.7,269.0,272.83,207.74
2018,12,3,9,15,737.5,64.5,1.8,11.3,310.0,323.2,251.75
2018,12,3,9,30,797.0,63.0,1.8,11.9,351.0,376.65,297.73
2018,12,3,9,45,816.0,65.0,1.85,12.5,382.0,419.42,334.79
2018,12,3,10,0,835.0,67.0,1.9,13.1,413.0,461.59,370.35
2018,12,3,10,15,849.0,68.5,1.9,13.25,438.0,499.86,402.41
2018,12,3,10,30,863.0,70.0,1.9,13.4,463.0,536.64,432.52
2018,12,3,10,45,872.5,70.5,1.9,13.6,481.0,566.25,456.45
2018,12,3,11,0,882.0,71.0,1.9,13.8,499.0,595.23,479.35
2018,12,3,11,15,873.5,74.0,1.9,13.95,506.0,613.69,493.84
2018,12,3,11,30,865.0,77.0,1.9,14.1,513.0,631.67,507.62
2018,12,3,11,45,873.0,76.0,1.9,14.2,518.0,647.16,519.77
2018,12,3,12,0,881.0,75.0,1.9,14.3,523.0,662.56,531.62
2018,12,3,12,15,885.5,73.5,1.9,14.4,520.5,672.16,539.03
2018,12,3,12,30,890.0,72.0,1.9,14.5,518.0,678.67,543.85
2018,12,3,12,45,882.0,72.0,1.9,14.6,505.5,675.4,541.49
2018,12,3,13,0,874.0,72.0,1.9,14.7,493.0,669.01,537.02
2018,12,3,13,15,849.0,73.0,1.8,14.7,468.5,653.4,524.95
2018,12,3,13,30,824.0,74.0,1.7,14.7,444.0,631.32,507.94
2018,12,3,13,45,685.5,93.5,1.65,14.7,389.5,557.83,450.98
2018,12,3,14,0,547.0,113.0,1.6,14.7,335.0,482.98,392.32
2018,12,3,14,15,317.0,122.5,1.5,14.5,249.0,342.11,279.85
2018,12,3,14,30,87.0,132.0,1.4,14.3,163.0,198.09,161.08
2018,12,3,14,45,105.0,122.0,1.25,14.1,155.0,195.98,160.06
2018,12,3,15,0,123.0,112.0,1.1,13.9,147.0,192.77,157.26
2018,12,3,15,15,88.0,96.0,1.1,13.9,119.0,154.46,124.83
2018,12,3,15,30,53.0,80.0,1.1,13.9,91.0,112.38,89.11
2018,12,3,15,45,30.0,62.0,1.15,13.0,68.0,81.1,62.48
2018,12,3,16,0,7.0,44.0,1.2,12.1,45.0,48.19,34.37
2018,12,3,16,15,13.5,28.5,1.25,11.85,29.5,35.9,21.67
2018,12,3,16,30,20.0,13.0,1.3,11.6,14.0,20.93,0.0
2018,12,3,16,45,10.0,6.5,1.35,11.3,7.0,8.95,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,6,45,9.5,1.5,2.0,8.75,1.0,0.0,0.0
2018,12,4,7,0,19.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,4,7,15,19.0,4.0,2.15,9.05,4.0,3.93,0.0
2018,12,4,7,30,19.0,5.0,2.3,9.4,6.0,4.39,0.0
2018,12,4,7,45,9.5,6.0,2.45,9.7,6.5,6.36,0.0
2018,12,4,8,0,0.0,7.0,2.6,10.0,7.0,6.74,0.06
2018,12,4,8,15,0.0,8.5,2.6,10.45,8.5,8.19,1.38
2018,12,4,8,30,0.0,10.0,2.6,10.9,10.0,9.64,2.68
2018,12,4,8,45,8.0,48.5,2.6,11.35,51.0,48.86,36.29
2018,12,4,9,0,16.0,87.0,2.6,11.8,92.0,89.0,70.41
2018,12,4,9,15,27.0,112.0,2.65,12.3,121.5,119.23,95.73
2018,12,4,9,30,38.0,137.0,2.7,12.8,151.0,149.98,121.25
2018,12,4,9,45,34.0,134.5,2.75,13.35,147.5,147.61,119.08
2018,12,4,10,0,30.0,132.0,2.8,13.9,144.0,144.77,116.51
2018,12,4,10,15,15.0,108.0,2.8,14.25,114.0,112.43,89.37
2018,12,4,10,30,0.0,84.0,2.8,14.6,84.0,81.28,63.05
2018,12,4,10,45,0.0,89.0,2.85,14.95,89.0,86.19,67.01
2018,12,4,11,0,0.0,94.0,2.9,15.3,94.0,91.12,70.95
2018,12,4,11,15,0.0,96.5,2.9,15.5,96.5,93.6,72.89
2018,12,4,11,30,0.0,99.0,2.9,15.7,99.0,96.09,74.85
2018,12,4,11,45,0.0,99.0,2.9,15.85,99.0,96.1,74.79
2018,12,4,12,0,0.0,99.0,2.9,16.0,99.0,96.12,74.76
2018,12,4,12,15,0.0,95.5,2.6,15.95,95.5,92.65,71.9
2018,12,4,12,30,0.0,92.0,2.3,15.9,92.0,89.18,69.06
2018,12,4,12,45,0.0,89.0,2.05,15.85,89.0,86.22,66.66
2018,12,4,13,0,0.0,86.0,1.8,15.8,86.0,83.26,64.26
2018,12,4,13,15,0.0,81.0,1.7,15.6,81.0,78.34,60.29
2018,12,4,13,30,0.0,76.0,1.6,15.4,76.0,73.49,56.37
2018,12,4,13,45,0.0,72.0,1.5,15.2,72.0,69.61,53.25
2018,12,4,14,0,0.0,68.0,1.4,15.0,68.0,65.73,50.12
2018,12,4,14,15,0.0,65.0,1.45,14.75,65.0,62.82,47.8
2018,12,4,14,30,0.0,62.0,1.5,14.5,62.0,59.92,45.46
2018,12,4,14,45,0.0,62.0,1.55,14.2,62.0,59.92,45.55
2018,12,4,15,0,0.0,62.0,1.6,13.9,62.0,60.14,45.78
2018,12,4,15,15,0.0,51.5,1.6,13.9,51.5,49.76,36.87
2018,12,4,15,30,0.0,41.0,1.6,13.9,41.0,39.6,28.07
2018,12,4,15,45,0.0,32.5,1.7,13.1,32.5,31.38,20.92
2018,12,4,16,0,0.0,24.0,1.8,12.3,24.0,23.16,13.66
2018,12,4,16,15,9.0,16.5,1.8,12.0,17.0,19.12,8.86
2018,12,4,16,30,18.0,9.0,1.8,11.7,10.0,15.24,0.0
2018,12,4,16,45,9.0,4.5,1.8,11.4,5.0,6.73,0.0
2018,12,4,17,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,1.7,11.3,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,1.6,11.3,1.0,0.0,0.0
2018,12,5,7,15,6.0,4.5,1.65,11.5,4.5,4.42,0.0
2018,12,5,7,30,6.0,8.0,1.7,11.7,8.0,7.77,0.0
2018,12,5,7,45,3.0,20.5,1.75,11.85,20.5,19.93,10.15
2018,12,5,8,0,0.0,33.0,1.8,12.0,33.0,31.87,21.09
2018,12,5,8,15,0.0,44.5,1.9,12.3,44.5,42.95,30.88
2018,12,5,8,30,0.0,56.0,2.0,12.6,56.0,54.06,40.6
2018,12,5,8,45,4.0,67.0,2.05,12.85,68.0,65.74,50.54
2018,12,5,9,0,8.0,78.0,2.1,13.1,80.0,77.84,60.77
2018,12,5,9,15,11.5,81.5,2.1,13.45,85.0,82.82,64.89
2018,12,5,9,30,15.0,85.0,2.1,13.8,90.0,88.07,69.22
2018,12,5,9,45,41.5,120.5,2.15,14.15,137.0,136.54,109.56
2018,12,5,10,0,68.0,156.0,2.2,14.5,184.0,186.65,150.71
2018,12,5,10,15,303.0,141.5,2.15,14.8,277.0,297.03,241.21
2018,12,5,10,30,538.0,127.0,2.1,15.1,370.0,420.43,340.17
2018,12,5,10,45,575.0,127.0,2.1,15.4,395.5,460.32,371.44
2018,12,5,11,0,612.0,127.0,2.1,15.7,421.0,498.09,401.11
2018,12,5,11,15,443.0,167.0,2.05,15.85,382.5,451.41,363.26
2018,12,5,11,30,274.0,207.0,2.0,16.0,344.0,393.47,316.12
2018,12,5,11,45,231.5,214.5,1.9,16.15,330.5,374.17,300.6
2018,12,5,12,0,189.0,222.0,1.8,16.3,317.0,358.92,287.79
2018,12,5,12,15,281.5,204.0,1.75,16.3,344.5,409.57,329.09
2018,12,5,12,30,374.0,186.0,1.7,16.3,372.0,453.77,364.68
2018,12,5,12,45,296.0,196.5,1.6,16.35,341.5,415.73,333.59
2018,12,5,13,0,218.0,207.0,1.5,16.4,311.0,369.45,296.47
2018,12,5,13,15,163.0,198.0,1.4,16.25,274.0,323.37,259.99
2018,12,5,13,30,108.0,189.0,1.3,16.1,237.0,277.5,223.17
2018,12,5,13,45,115.5,175.5,1.2,15.95,224.5,266.96,215.45
2018,12,5,14,0,123.0,162.0,1.1,15.8,212.0,255.76,206.94
2018,12,5,14,15,72.5,138.0,1.05,15.6,167.0,189.49,153.06
2018,12,5,14,30,22.0,114.0,1.0,15.4,122.0,132.29,105.72
2018,12,5,14,45,33.5,96.0,0.95,15.15,106.5,118.72,94.97
2018,12,5,15,0,45.0,78.0,0.9,14.9,91.0,104.38,83.19
2018,12,5,15,15,51.0,77.5,0.9,14.9,90.0,107.05,85.11
2018,12,5,15,30,57.0,77.0,0.9,14.9,89.0,110.37,87.17
2018,12,5,15,45,44.5,61.0,0.9,14.25,69.0,85.98,66.13
2018,12,5,16,0,32.0,45.0,0.9,13.6,49.0,62.2,45.39
2018,12,5,16,15,23.0,30.5,0.95,13.35,33.0,42.27,26.08
2018,12,5,16,30,14.0,16.0,1.0,13.1,17.0,20.77,0.0
2018,12,5,16,45,7.0,8.0,1.05,12.8,8.5,9.66,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,6,7,15,121.5,11.0,1.45,9.3,18.0,10.81,0.0
2018,12,6,7,30,243.0,22.0,1.6,9.7,36.0,17.94,0.0
2018,12,6,7,45,344.5,30.5,1.75,10.15,69.0,43.54,19.66
2018,12,6,8,0,446.0,39.0,1.9,10.6,102.0,80.99,43.76
2018,12,6,8,15,432.0,50.5,1.9,11.0,128.0,114.16,72.13
2018,12,6,8,30,418.0,62.0,1.9,11.4,154.0,145.48,101.18
2018,12,6,8,45,285.0,87.5,1.9,11.85,155.5,158.31,119.31
2018,12,6,9,0,152.0,113.0,1.9,12.3,157.0,156.36,123.2
2018,12,6,9,15,323.0,107.5,1.85,12.8,217.0,219.81,173.54
2018,12,6,9,30,494.0,102.0,1.8,13.3,277.0,294.05,233.43
2018,12,6,9,45,649.0,84.5,1.75,13.8,335.5,363.81,290.02
2018,12,6,10,0,804.0,67.0,1.7,14.3,394.0,441.28,352.23
2018,12,6,10,15,817.0,69.0,1.65,14.7,418.5,478.53,382.64
2018,12,6,10,30,830.0,71.0,1.6,15.1,443.0,514.35,411.27
2018,12,6,10,45,838.0,72.5,1.5,15.45,461.0,545.23,435.16
2018,12,6,11,0,846.0,74.0,1.4,15.8,479.0,573.96,456.73
2018,12,6,11,15,851.0,74.5,1.3,16.1,490.0,597.49,473.92
2018,12,6,11,30,856.0,75.0,1.2,16.4,501.0,618.42,488.73
2018,12,6,11,45,857.0,76.5,1.15,16.65,505.0,635.22,500.62
2018,12,6,12,0,858.0,78.0,1.1,16.9,509.0,649.11,510.17
2018,12,6,12,15,856.5,77.5,1.05,17.0,505.0,656.13,514.96
2018,12,6,12,30,855.0,77.0,1.0,17.1,501.0,660.09,517.49
2018,12,6,12,45,849.5,76.5,1.0,17.25,489.5,658.32,516.26
2018,12,6,13,0,844.0,76.0,1.0,17.4,478.0,653.5,512.83
2018,12,6,13,15,834.5,74.0,1.0,17.4,459.0,641.35,504.37
2018,12,6,13,30,825.0,72.0,1.0,17.4,440.0,626.34,493.78
2018,12,6,13,45,810.5,71.0,1.05,17.4,415.0,606.6,479.93
2018,12,6,14,0,796.0,70.0,1.1,17.4,390.0,584.43,463.99
2018,12,6,14,15,775.0,67.5,1.1,17.25,359.0,554.4,441.68
2018,12,6,14,30,754.0,65.0,1.1,17.1,328.0,522.63,417.52
2018,12,6,14,45,723.5,62.0,1.1,17.0,292.5,483.57,387.02
2018,12,6,15,0,693.0,59.0,1.1,16.9,257.0,443.83,355.08
2018,12,6,15,15,648.0,55.0,1.1,16.9,218.0,398.35,317.44
2018,12,6,15,30,603.0,51.0,1.1,16.9,179.0,351.45,277.52
2018,12,6,15,45,532.5,44.5,0.9,15.95,139.5,292.42,227.41
2018,12,6,16,0,462.0,38.0,0.7,15.0,100.0,237.49,179.08
2018,12,6,16,15,340.5,29.5,0.75,14.7,66.0,167.81,113.17
2018,12,6,16,30,219.0,21.0,0.8,14.4,32.0,97.63,0.0
2018,12,6,16,45,109.5,10.5,0.85,14.1,16.0,38.43,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,15,68.0,10.5,0.75,9.9,14.0,10.32,0.0
2018,12,7,7,30,136.0,21.0,0.8,10.1,28.0,16.54,0.0
2018,12,7,7,45,175.0,34.0,0.85,10.3,52.5,37.91,19.68
2018,12,7,8,0,214.0,47.0,0.9,10.5,77.0,64.68,39.78
2018,12,7,8,15,287.0,59.0,1.0,10.9,113.0,99.3,65.9
2018,12,7,8,30,360.0,71.0,1.1,11.3,149.0,140.93,99.42
2018,12,7,8,45,468.5,73.0,1.25,11.7,195.5,189.09,138.44
2018,12,7,9,0,577.0,75.0,1.4,12.1,242.0,245.65,185.55
2018,12,7,9,15,630.5,76.5,1.3,12.45,280.0,291.99,225.74
2018,12,7,9,30,684.0,78.0,1.2,12.8,318.0,341.54,267.97
2018,12,7,9,45,618.5,96.0,1.15,13.2,328.0,361.39,286.89
2018,12,7,10,0,553.0,114.0,1.1,13.6,338.0,374.65,299.39
2018,12,7,10,15,609.0,110.0,1.0,14.15,370.5,418.67,334.49
2018,12,7,10,30,665.0,106.0,0.9,14.7,403.0,464.52,369.88
2018,12,7,10,45,700.5,103.0,0.8,15.25,427.0,501.44,397.53
2018,12,7,11,0,736.0,100.0,0.7,15.8,451.0,538.03,424.16
2018,12,7,11,15,791.0,90.0,0.6,16.2,475.0,576.79,452.1
2018,12,7,11,30,846.0,80.0,0.5,16.6,499.0,616.12,479.61
2018,12,7,11,45,863.5,76.0,0.45,17.05,506.5,637.18,493.63
2018,12,7,12,0,881.0,72.0,0.4,17.5,514.0,652.55,503.67
2018,12,7,12,15,880.0,71.5,0.5,17.65,510.0,659.95,510.3
2018,12,7,12,30,879.0,71.0,0.6,17.8,506.0,664.23,514.76
2018,12,7,12,45,875.0,70.5,0.7,17.95,495.0,663.42,515.5
2018,12,7,13,0,871.0,70.0,0.8,18.1,484.0,659.5,513.98
2018,12,7,13,15,862.0,68.5,0.85,18.1,465.0,648.09,506.69
2018,12,7,13,30,853.0,67.0,0.9,18.1,446.0,633.78,497.2
